Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,179.5,19.0,1.45,11.0,39.0,205.79,89.23
2016,2,1,8,0,359.0,38.0,1.6,12.0,78.0,396.85,317.93
2016,2,1,8,15,458.5,48.0,1.75,12.5,127.0,508.26,415.33
2016,2,1,8,30,558.0,58.0,1.9,13.0,176.0,624.36,509.2
2016,2,1,8,45,626.0,63.5,2.1,13.5,228.0,709.38,575.28
2016,2,1,9,0,694.0,69.0,2.3,14.0,280.0,795.14,638.94
2016,2,1,9,15,732.5,73.5,2.6,14.5,329.5,851.05,679.25
2016,2,1,9,30,771.0,78.0,2.9,15.0,379.0,898.31,712.33
2016,2,1,9,45,426.5,141.0,3.25,16.0,311.0,637.03,516.47
2016,2,1,10,0,82.0,204.0,3.6,17.0,243.0,297.12,240.92
2016,2,1,10,15,476.5,145.5,3.9,17.5,397.5,692.59,559.17
2016,2,1,10,30,871.0,87.0,4.2,18.0,552.0,1025.31,796.27
2016,2,1,10,45,884.5,88.5,4.5,18.5,585.5,1035.62,799.82
2016,2,1,11,0,898.0,90.0,4.8,19.0,619.0,1029.33,795.14
2016,2,1,11,15,907.0,91.5,5.05,19.5,644.5,1027.41,793.17
2016,2,1,11,30,916.0,93.0,5.3,20.0,670.0,1021.59,788.51
2016,2,1,11,45,917.5,95.5,5.55,20.5,687.0,1005.77,776.89
2016,2,1,12,0,919.0,98.0,5.8,21.0,704.0,986.25,762.73
2016,2,1,12,15,921.5,98.5,5.95,21.0,713.0,961.83,745.96
2016,2,1,12,30,924.0,99.0,6.1,21.0,722.0,933.92,726.71
2016,2,1,12,45,923.0,100.0,6.35,21.0,722.0,900.18,703.69
2016,2,1,13,0,922.0,101.0,6.6,21.0,722.0,863.37,678.21
2016,2,1,13,15,918.5,100.5,6.75,21.0,713.0,820.23,647.42
2016,2,1,13,30,915.0,100.0,6.9,21.0,704.0,774.64,614.5
2016,2,1,13,45,907.5,99.5,7.05,21.0,686.5,724.07,575.19
2016,2,1,14,0,900.0,99.0,7.2,21.0,669.0,671.83,533.67
2016,2,1,14,15,890.0,98.0,7.2,21.0,643.5,619.97,491.02
2016,2,1,14,30,880.0,97.0,7.2,21.0,618.0,562.45,443.03
2016,2,1,14,45,862.0,96.0,7.2,21.0,584.0,500.55,390.47
2016,2,1,15,0,844.0,95.0,7.2,21.0,550.0,439.2,337.11
2016,2,1,15,15,824.0,92.5,6.9,21.0,510.5,376.67,281.61
2016,2,1,15,30,804.0,90.0,6.6,21.0,471.0,315.56,226.75
2016,2,1,15,45,766.0,88.5,6.3,21.0,424.0,252.88,171.83
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,190.77,119.94
2016,2,1,16,15,688.0,82.0,5.45,20.5,328.5,133.09,77.52
2016,2,1,16,30,648.0,77.0,4.9,20.0,280.0,80.4,49.86
2016,2,1,16,45,581.5,70.5,4.4,19.5,228.5,56.79,44.18
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,51.87,39.79
2016,2,1,17,15,422.0,53.0,3.75,18.5,129.0,43.17,31.86
2016,2,1,17,30,329.0,42.0,3.6,18.0,81.0,34.48,23.6
2016,2,1,17,45,164.5,21.0,3.45,17.5,40.5,16.09,4.8
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,250.18,125.38
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,492.01,400.39
2016,2,2,8,15,576.0,41.0,3.75,10.0,140.0,591.11,490.1
2016,2,2,8,30,673.0,49.0,4.0,11.0,192.0,706.85,585.06
2016,2,2,8,45,728.0,54.0,4.3,12.0,246.0,783.13,645.11
2016,2,2,9,0,783.0,59.0,4.6,13.0,300.0,859.01,702.15
2016,2,2,9,15,819.0,63.0,4.95,13.5,351.5,914.3,743.3
2016,2,2,9,30,855.0,67.0,5.3,14.0,403.0,967.54,781.86
2016,2,2,9,45,877.5,70.5,5.7,14.5,450.0,1004.05,807.74
2016,2,2,10,0,900.0,74.0,6.1,15.0,497.0,1025.25,822.11
2016,2,2,10,15,917.5,76.0,6.05,15.0,538.5,1047.7,835.94
2016,2,2,10,30,935.0,78.0,6.0,15.0,580.0,1066.54,847.12
2016,2,2,10,45,945.0,80.5,5.95,15.5,614.0,1074.53,848.94
2016,2,2,11,0,955.0,83.0,5.9,16.0,648.0,1078.5,848.11
2016,2,2,11,15,963.5,84.5,5.85,16.0,674.5,1075.62,844.28
2016,2,2,11,30,972.0,86.0,5.8,16.0,701.0,1068.64,837.8
2016,2,2,11,45,975.0,87.5,5.8,16.5,719.0,1052.2,823.61
2016,2,2,12,0,978.0,89.0,5.8,17.0,737.0,1031.83,806.92
2016,2,2,12,15,980.5,89.5,5.7,17.0,746.0,1006.02,787.42
2016,2,2,12,30,983.0,90.0,5.6,17.0,755.0,976.48,765.45
2016,2,2,12,45,982.5,90.0,5.55,17.5,755.0,940.26,737.69
2016,2,2,13,0,982.0,90.0,5.5,18.0,755.0,900.78,707.74
2016,2,2,13,15,979.0,89.5,5.4,18.0,746.5,855.77,674.88
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,808.07,639.98
2016,2,2,13,45,970.5,88.5,5.25,18.0,720.0,756.2,600.09
2016,2,2,14,0,965.0,88.0,5.2,18.0,702.0,702.29,557.26
2016,2,2,14,15,956.5,86.5,5.05,18.0,676.0,643.91,509.67
2016,2,2,14,30,948.0,85.0,4.9,18.0,650.0,584.33,460.01
2016,2,2,14,45,936.0,83.0,4.8,18.0,616.5,521.71,406.86
2016,2,2,15,0,924.0,81.0,4.7,18.0,583.0,458.81,352.05
2016,2,2,15,15,906.5,79.0,4.35,17.5,542.0,393.97,294.75
2016,2,2,15,30,889.0,77.0,4.0,17.0,501.0,328.56,236.22
2016,2,2,15,45,865.0,73.5,3.7,17.0,454.5,262.32,177.19
2016,2,2,16,0,841.0,70.0,3.4,17.0,408.0,198.48,122.62
2016,2,2,16,15,805.5,66.5,2.95,16.0,357.0,136.11,76.53
2016,2,2,16,30,770.0,63.0,2.5,15.0,306.0,78.09,46.87
2016,2,2,16,45,713.5,57.5,2.1,14.0,252.5,52.43,41.33
2016,2,2,17,0,657.0,52.0,1.7,13.0,199.0,47.45,36.9
2016,2,2,17,15,563.0,44.5,1.7,12.0,147.0,37.29,27.62
2016,2,2,17,30,469.0,37.0,1.7,11.0,95.0,30.97,21.42
2016,2,2,17,45,287.0,24.0,1.75,10.5,54.0,19.83,8.37
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.0,4.85,2.5,45.5,259.48,146.8
2016,2,3,8,0,503.0,32.0,5.2,3.0,91.0,498.62,418.98
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,606.73,519.95
2016,2,3,8,30,687.0,48.0,5.5,4.0,196.0,718.38,616.43
2016,2,3,8,45,747.0,52.0,5.65,4.5,251.0,798.23,682.61
2016,2,3,9,0,807.0,56.0,5.8,5.0,306.0,877.9,745.47
2016,2,3,9,15,840.5,59.5,5.7,5.5,358.0,930.5,783.27
2016,2,3,9,30,874.0,63.0,5.6,6.0,410.0,969.58,809.22
2016,2,3,9,45,898.0,65.0,5.55,6.5,457.0,1005.32,832.19
2016,2,3,10,0,922.0,67.0,5.5,7.0,504.0,1038.11,852.42
2016,2,3,10,15,938.0,69.0,5.45,7.5,545.5,1059.41,863.83
2016,2,3,10,30,954.0,71.0,5.4,8.0,587.0,1076.98,872.52
2016,2,3,10,45,964.5,73.0,5.4,8.5,621.0,1085.01,874.76
2016,2,3,11,0,975.0,75.0,5.4,9.0,655.0,1088.96,874.28
2016,2,3,11,15,982.5,76.0,5.35,9.5,681.0,1084.46,867.5
2016,2,3,11,30,990.0,77.0,5.3,10.0,707.0,1075.82,858.04
2016,2,3,11,45,991.5,79.5,5.3,10.5,724.5,1059.03,843.43
2016,2,3,12,0,993.0,82.0,5.3,11.0,742.0,1038.23,826.24
2016,2,3,12,15,995.0,82.0,5.2,11.0,751.5,1011.14,805.46
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,980.31,782.17
2016,2,3,12,45,995.5,83.0,5.1,11.5,761.0,944.01,754.32
2016,2,3,13,0,994.0,84.0,5.1,12.0,761.0,904.43,724.17
2016,2,3,13,15,991.5,83.5,5.05,12.0,752.0,859.4,691.02
2016,2,3,13,30,989.0,83.0,5.0,12.0,743.0,811.6,655.69
2016,2,3,13,45,983.0,82.5,4.95,12.0,725.5,758.86,614.63
2016,2,3,14,0,977.0,82.0,4.9,12.0,708.0,704.1,570.29
2016,2,3,14,15,969.5,81.0,4.85,12.0,682.5,646.21,522.45
2016,2,3,14,30,962.0,80.0,4.8,12.0,657.0,586.97,472.25
2016,2,3,14,45,948.5,79.0,4.8,12.0,623.0,523.83,417.67
2016,2,3,15,0,935.0,78.0,4.8,12.0,589.0,460.52,361.4
2016,2,3,15,15,919.0,76.0,4.7,11.5,548.5,395.56,302.86
2016,2,3,15,30,903.0,74.0,4.6,11.0,508.0,331.3,243.83
2016,2,3,15,45,879.0,71.0,4.5,11.0,461.5,263.0,181.54
2016,2,3,16,0,855.0,68.0,4.4,11.0,415.0,198.69,125.19
2016,2,3,16,15,821.5,64.5,3.95,10.0,364.0,135.62,77.4
2016,2,3,16,30,788.0,61.0,3.5,9.0,313.0,76.63,46.72
2016,2,3,16,45,735.5,56.0,3.05,8.5,259.5,51.45,41.37
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,46.84,37.12
2016,2,3,17,15,596.5,43.0,2.45,7.0,153.0,39.43,30.16
2016,2,3,17,30,510.0,35.0,2.3,6.0,100.0,32.09,22.95
2016,2,3,17,45,341.5,23.5,2.2,5.5,58.0,19.56,9.05
2016,2,3,18,0,173.0,12.0,2.1,5.0,16.0,9.44,0.0
2016,2,3,18,15,86.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.5,263.93,159.96
2016,2,4,8,0,526.0,32.0,1.3,3.0,95.0,517.92,425.4
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,623.57,516.85
2016,2,4,8,30,704.0,47.0,1.3,4.0,201.0,732.5,603.67
2016,2,4,8,45,755.0,52.0,1.35,5.0,255.5,805.63,657.8
2016,2,4,9,0,806.0,57.0,1.4,6.0,310.0,878.33,708.44
2016,2,4,9,15,840.0,61.0,1.45,6.5,362.0,932.18,744.37
2016,2,4,9,30,874.0,65.0,1.5,7.0,414.0,983.87,777.63
2016,2,4,9,45,897.0,67.5,1.6,8.0,461.5,1008.0,790.38
2016,2,4,10,0,920.0,70.0,1.7,9.0,509.0,1040.44,808.86
2016,2,4,10,15,936.0,72.5,1.8,9.5,550.5,1062.36,821.33
2016,2,4,10,30,952.0,75.0,1.9,10.0,592.0,1080.53,831.4
2016,2,4,10,45,963.5,76.0,2.0,10.5,626.5,1088.22,834.56
2016,2,4,11,0,975.0,77.0,2.1,11.0,661.0,1091.85,835.3
2016,2,4,11,15,983.0,78.5,2.1,11.0,688.0,1088.45,831.62
2016,2,4,11,30,991.0,80.0,2.1,11.0,715.0,1080.85,825.46
2016,2,4,11,45,987.0,85.0,2.15,11.5,731.5,1061.59,810.95
2016,2,4,12,0,983.0,90.0,2.2,12.0,748.0,1038.42,794.1
2016,2,4,12,15,986.0,90.5,2.15,12.0,757.5,1012.87,775.99
2016,2,4,12,30,989.0,91.0,2.1,12.0,767.0,983.56,755.46
2016,2,4,12,45,992.0,89.5,2.1,12.5,768.5,948.4,730.29
2016,2,4,13,0,995.0,88.0,2.1,13.0,770.0,909.77,702.79
2016,2,4,13,15,992.5,87.5,2.0,13.0,761.0,864.57,670.95
2016,2,4,13,30,990.0,87.0,1.9,13.0,752.0,816.6,637.09
2016,2,4,13,45,987.0,85.5,1.85,13.0,735.0,764.71,598.89
2016,2,4,14,0,984.0,84.0,1.8,13.0,718.0,710.54,557.38
2016,2,4,14,15,976.0,83.0,1.75,13.0,692.0,651.9,511.42
2016,2,4,14,30,968.0,82.0,1.7,13.0,666.0,591.94,463.07
2016,2,4,14,45,947.0,83.5,1.65,13.0,630.5,527.13,409.53
2016,2,4,15,0,926.0,85.0,1.6,13.0,595.0,462.87,354.83
2016,2,4,15,15,909.0,82.5,1.45,12.5,554.0,396.8,297.45
2016,2,4,15,30,892.0,80.0,1.3,12.0,513.0,331.4,239.42
2016,2,4,15,45,868.5,76.5,1.2,12.0,466.0,264.9,180.4
2016,2,4,16,0,845.0,73.0,1.1,12.0,419.0,200.73,125.59
2016,2,4,16,15,810.5,69.0,1.0,11.5,367.5,137.64,78.72
2016,2,4,16,30,776.0,65.0,0.9,11.0,316.0,78.79,48.64
2016,2,4,16,45,724.0,59.5,0.85,10.5,262.0,54.16,43.5
2016,2,4,17,0,672.0,54.0,0.8,10.0,208.0,49.25,39.05
2016,2,4,17,15,584.5,46.0,0.9,9.0,155.5,38.62,29.26
2016,2,4,17,30,497.0,38.0,1.0,8.0,103.0,31.89,22.68
2016,2,4,17,45,332.5,25.5,1.15,7.0,60.0,21.18,10.75
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,246.42,158.65
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,474.25,395.13
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,578.98,488.12
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,688.01,578.0
2016,2,5,8,45,685.5,61.0,2.65,6.0,247.5,760.69,633.87
2016,2,5,9,0,736.0,68.0,2.7,7.0,300.0,825.44,680.65
2016,2,5,9,15,772.0,72.5,3.15,8.0,351.0,880.94,721.22
2016,2,5,9,30,808.0,77.0,3.6,9.0,402.0,934.35,758.92
2016,2,5,9,45,830.0,81.0,4.05,10.0,448.0,970.62,783.11
2016,2,5,10,0,852.0,85.0,4.5,11.0,494.0,1003.75,805.75
2016,2,5,10,15,870.0,88.0,4.45,11.0,535.0,1028.13,820.5
2016,2,5,10,30,888.0,91.0,4.4,11.0,576.0,1048.82,832.62
2016,2,5,10,45,899.0,93.5,4.4,11.5,610.0,1057.86,835.5
2016,2,5,11,0,910.0,96.0,4.4,12.0,644.0,1062.91,835.83
2016,2,5,11,15,763.0,145.5,4.35,12.0,618.0,968.24,766.69
2016,2,5,11,30,616.0,195.0,4.3,12.0,592.0,860.23,687.62
2016,2,5,11,45,775.5,149.0,4.25,12.5,662.0,949.92,750.88
2016,2,5,12,0,935.0,103.0,4.2,13.0,732.0,1008.13,789.1
2016,2,5,12,15,810.5,147.0,4.15,13.0,697.5,924.35,728.28
2016,2,5,12,30,686.0,191.0,4.1,13.0,663.0,837.55,665.23
2016,2,5,12,45,622.0,214.0,4.05,13.5,642.0,775.46,616.72
2016,2,5,13,0,558.0,237.0,4.0,14.0,621.0,710.12,565.45
2016,2,5,13,15,745.5,170.0,3.95,14.0,677.5,769.3,612.17
2016,2,5,13,30,933.0,103.0,3.9,14.0,734.0,791.26,629.87
2016,2,5,13,45,927.0,102.5,3.9,14.0,716.5,740.62,590.32
2016,2,5,14,0,921.0,102.0,3.9,14.0,699.0,688.09,548.91
2016,2,5,14,15,912.5,100.5,3.85,14.0,673.5,631.55,503.23
2016,2,5,14,30,904.0,99.0,3.8,14.0,648.0,576.56,457.42
2016,2,5,14,45,880.0,101.0,3.75,14.0,612.5,512.95,403.72
2016,2,5,15,0,856.0,103.0,3.7,14.0,577.0,450.37,349.5
2016,2,5,15,15,837.5,100.0,3.55,13.5,537.0,386.81,293.67
2016,2,5,15,30,819.0,97.0,3.4,13.0,497.0,324.5,237.86
2016,2,5,15,45,791.5,93.0,3.3,13.0,451.0,260.84,181.06
2016,2,5,16,0,764.0,89.0,3.2,13.0,405.0,196.38,125.98
2016,2,5,16,15,726.5,84.0,2.75,12.0,354.5,136.46,81.4
2016,2,5,16,30,689.0,79.0,2.3,11.0,304.0,81.23,52.65
2016,2,5,16,45,632.0,72.0,1.9,10.0,251.5,58.31,47.33
2016,2,5,17,0,575.0,65.0,1.5,9.0,199.0,53.0,42.59
2016,2,5,17,15,486.5,54.5,1.5,8.0,148.0,44.63,34.81
2016,2,5,17,30,398.0,44.0,1.5,7.0,97.0,36.27,26.72
2016,2,5,17,45,251.0,28.5,1.5,6.5,56.5,23.4,12.97
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,10.23,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,132.0,11.0,5.5,4.0,13.0,107.65,0.0
2016,2,6,7,45,305.5,23.5,5.65,4.5,54.0,317.43,214.93
2016,2,6,8,0,479.0,36.0,5.8,5.0,95.0,494.63,416.76
2016,2,6,8,15,569.5,44.0,6.2,5.5,148.0,598.85,513.2
2016,2,6,8,30,660.0,52.0,6.6,6.0,201.0,698.56,600.24
2016,2,6,8,45,715.5,57.5,7.0,7.0,255.0,775.87,663.97
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,852.87,724.52
2016,2,6,9,15,806.0,67.0,7.5,8.5,361.0,907.24,765.21
2016,2,6,9,30,841.0,71.0,7.6,9.0,413.0,959.5,803.05
2016,2,6,9,45,870.0,73.0,7.75,9.5,461.5,1000.55,831.6
2016,2,6,10,0,899.0,75.0,7.9,10.0,510.0,1026.3,848.06
2016,2,6,10,15,916.0,77.5,7.85,10.0,551.5,1049.06,862.87
2016,2,6,10,30,933.0,80.0,7.8,10.0,593.0,1068.16,874.91
2016,2,6,10,45,947.5,80.5,7.75,10.5,628.0,1078.26,878.65
2016,2,6,11,0,962.0,81.0,7.7,11.0,663.0,1084.35,879.59
2016,2,6,11,15,970.5,82.0,7.6,11.0,690.0,1080.9,875.02
2016,2,6,11,30,979.0,83.0,7.5,11.0,717.0,1073.3,867.65
2016,2,6,11,45,983.0,84.5,7.45,11.5,735.5,1057.75,853.29
2016,2,6,12,0,987.0,86.0,7.4,12.0,754.0,1038.18,836.23
2016,2,6,12,15,990.0,86.0,7.25,12.0,763.5,1012.02,815.58
2016,2,6,12,30,993.0,86.0,7.1,12.0,773.0,982.07,792.32
2016,2,6,12,45,993.5,86.0,7.0,12.5,774.0,946.32,763.66
2016,2,6,13,0,994.0,86.0,6.9,13.0,775.0,907.19,732.64
2016,2,6,13,15,992.0,85.5,6.75,13.0,766.5,862.38,698.6
2016,2,6,13,30,990.0,85.0,6.6,13.0,758.0,814.73,662.37
2016,2,6,13,45,986.0,84.0,6.45,13.0,740.5,762.6,620.77
2016,2,6,14,0,982.0,83.0,6.3,13.0,723.0,708.26,575.87
2016,2,6,14,15,974.5,81.5,6.15,13.0,697.5,649.44,526.5
2016,2,6,14,30,967.0,80.0,6.0,13.0,672.0,589.26,474.87
2016,2,6,14,45,948.5,81.5,5.85,13.0,637.0,525.59,419.17
2016,2,6,15,0,930.0,83.0,5.7,13.0,602.0,462.18,362.37
2016,2,6,15,15,914.0,80.5,5.45,12.5,561.0,396.78,303.24
2016,2,6,15,30,898.0,78.0,5.2,12.0,520.0,330.46,242.46
2016,2,6,15,45,876.5,74.5,5.0,12.0,474.0,263.95,181.65
2016,2,6,16,0,855.0,71.0,4.8,12.0,428.0,199.52,125.36
2016,2,6,16,15,822.5,67.5,4.2,11.0,376.5,136.33,77.94
2016,2,6,16,30,790.0,64.0,3.6,10.0,325.0,77.12,48.01
2016,2,6,16,45,743.5,58.0,3.05,9.5,271.0,53.15,42.77
2016,2,6,17,0,697.0,52.0,2.5,9.0,217.0,47.79,37.88
2016,2,6,17,15,615.0,44.5,2.25,8.0,163.5,40.83,31.4
2016,2,6,17,30,533.0,37.0,2.0,7.0,110.0,33.94,24.7
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,21.31,11.69
2016,2,6,18,0,230.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,115.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,82.9,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.0,291.58,206.0
2016,2,7,8,0,437.0,41.0,3.1,3.0,96.0,464.52,391.32
2016,2,7,8,15,528.5,50.0,3.15,4.0,148.0,570.73,485.08
2016,2,7,8,30,620.0,59.0,3.2,5.0,200.0,680.81,575.62
2016,2,7,8,45,685.0,64.0,3.3,6.0,255.5,764.15,640.37
2016,2,7,9,0,750.0,69.0,3.4,7.0,311.0,840.11,696.15
2016,2,7,9,15,786.0,73.0,3.55,7.5,362.5,895.38,735.6
2016,2,7,9,30,822.0,77.0,3.7,8.0,414.0,948.47,772.32
2016,2,7,9,45,850.5,79.5,3.9,9.0,462.0,989.6,798.35
2016,2,7,10,0,879.0,82.0,4.1,10.0,510.0,1027.65,821.71
2016,2,7,10,15,896.0,84.5,4.25,10.5,551.0,1050.55,835.35
2016,2,7,10,30,913.0,87.0,4.4,11.0,592.0,1056.86,837.72
2016,2,7,10,45,926.0,88.0,4.6,12.0,626.5,1066.0,841.29
2016,2,7,11,0,939.0,89.0,4.8,13.0,661.0,1071.2,842.12
2016,2,7,11,15,947.0,90.5,4.9,13.5,688.0,1067.93,837.77
2016,2,7,11,30,955.0,92.0,5.0,14.0,715.0,1060.58,830.8
2016,2,7,11,45,956.5,94.5,5.1,14.5,732.0,1043.99,817.52
2016,2,7,12,0,958.0,97.0,5.2,15.0,749.0,1023.52,801.7
2016,2,7,12,15,960.5,97.5,5.2,15.5,758.5,997.98,781.64
2016,2,7,12,30,963.0,98.0,5.2,16.0,768.0,968.77,759.16
2016,2,7,12,45,965.5,96.5,5.2,16.5,769.0,933.88,732.77
2016,2,7,13,0,968.0,95.0,5.2,17.0,770.0,895.6,704.04
2016,2,7,13,15,965.5,94.5,5.1,17.0,761.5,851.24,671.64
2016,2,7,13,30,963.0,94.0,5.0,17.0,753.0,804.17,637.21
2016,2,7,13,45,960.5,92.0,4.95,17.5,736.0,753.11,596.69
2016,2,7,14,0,958.0,90.0,4.9,18.0,719.0,699.81,553.4
2016,2,7,14,15,950.0,88.5,4.75,18.0,693.0,641.75,506.24
2016,2,7,14,30,942.0,87.0,4.6,18.0,667.0,582.44,456.98
2016,2,7,14,45,929.0,86.0,4.45,18.0,633.0,520.24,404.22
2016,2,7,15,0,916.0,85.0,4.3,18.0,599.0,457.83,349.94
2016,2,7,15,15,899.5,82.5,3.95,17.5,558.5,392.99,292.97
2016,2,7,15,30,883.0,80.0,3.6,17.0,518.0,327.32,234.51
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.0,261.64,176.05
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,198.05,121.95
2016,2,7,16,15,806.5,69.0,2.65,16.0,374.5,135.22,76.12
2016,2,7,16,30,773.0,65.0,2.4,15.0,323.0,76.52,47.24
2016,2,7,16,45,722.0,59.5,2.2,14.0,269.5,54.1,42.84
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,49.19,38.53
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,39.0,29.28
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,32.69,23.22
2016,2,7,17,45,351.5,27.0,2.0,10.5,66.0,22.42,12.61
2016,2,7,18,0,197.0,15.0,2.0,10.0,22.0,11.8,0.0
2016,2,7,18,15,98.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,8.5,4.15,3.5,8.5,0.0,0.0
2016,2,8,7,30,0.0,17.0,4.3,4.0,17.0,13.38,0.0
2016,2,8,7,45,274.0,25.0,4.45,4.5,60.5,297.32,216.48
2016,2,8,8,0,548.0,33.0,4.6,5.0,104.0,537.42,451.18
2016,2,8,8,15,631.0,40.0,4.9,5.5,158.0,637.88,542.12
2016,2,8,8,30,714.0,47.0,5.2,6.0,212.0,741.35,630.18
2016,2,8,8,45,763.0,51.5,5.55,7.0,266.0,812.25,687.27
2016,2,8,9,0,812.0,56.0,5.9,8.0,320.0,882.67,741.25
2016,2,8,9,15,711.0,80.5,5.9,8.5,338.5,839.59,704.72
2016,2,8,9,30,610.0,105.0,5.9,9.0,357.0,781.12,656.1
2016,2,8,9,45,557.5,134.0,5.95,10.0,384.0,758.81,634.84
2016,2,8,10,0,505.0,163.0,6.0,11.0,411.0,743.32,618.91
2016,2,8,10,15,437.0,196.0,5.95,11.0,423.0,711.79,590.23
2016,2,8,10,30,369.0,229.0,5.9,11.0,435.0,653.37,541.16
2016,2,8,10,45,471.5,211.5,5.9,11.5,490.5,756.22,621.29
2016,2,8,11,0,574.0,194.0,5.9,12.0,546.0,832.78,679.32
2016,2,8,11,15,781.5,135.5,5.95,12.0,635.5,975.44,784.98
2016,2,8,11,30,989.0,77.0,6.0,12.0,725.0,1076.37,857.2
2016,2,8,11,45,988.5,80.5,6.1,12.5,742.5,1058.79,842.04
2016,2,8,12,0,988.0,84.0,6.2,13.0,760.0,1037.21,824.85
2016,2,8,12,15,991.0,84.0,6.2,13.0,770.0,1011.02,805.39
2016,2,8,12,30,994.0,84.0,6.2,13.0,780.0,981.03,783.26
2016,2,8,12,45,996.5,83.0,6.25,13.5,781.0,945.83,756.21
2016,2,8,13,0,999.0,82.0,6.3,14.0,782.0,907.12,726.63
2016,2,8,13,15,997.0,81.5,6.25,14.0,773.5,862.09,693.21
2016,2,8,13,30,995.0,81.0,6.2,14.0,765.0,814.2,657.54
2016,2,8,13,45,993.5,79.0,6.2,14.5,748.5,762.49,616.14
2016,2,8,14,0,992.0,77.0,6.2,15.0,732.0,708.34,571.14
2016,2,8,14,15,984.5,76.0,6.15,14.5,706.0,649.47,523.36
2016,2,8,14,30,977.0,75.0,6.1,14.0,680.0,589.2,473.0
2016,2,8,14,45,969.5,72.0,6.1,14.0,647.0,525.93,417.94
2016,2,8,15,0,962.0,69.0,6.1,14.0,614.0,461.85,360.62
2016,2,8,15,15,947.5,67.5,5.95,14.0,573.0,396.13,300.51
2016,2,8,15,30,933.0,66.0,5.8,14.0,532.0,330.89,240.04
2016,2,8,15,45,914.5,62.5,5.7,14.0,485.5,263.81,178.72
2016,2,8,16,0,896.0,59.0,5.6,14.0,439.0,198.31,121.66
2016,2,8,16,15,866.5,56.5,5.1,13.0,387.5,134.33,74.2
2016,2,8,16,30,837.0,54.0,4.6,12.0,336.0,73.65,44.88
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.0,46.99,36.87
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,42.57,32.89
2016,2,8,17,15,674.5,39.0,3.3,10.0,173.5,36.63,27.41
2016,2,8,17,30,599.0,33.0,3.0,9.0,119.0,30.79,21.78
2016,2,8,17,45,451.5,24.0,2.7,8.0,73.0,22.07,12.73
2016,2,8,18,0,304.0,15.0,2.4,7.0,27.0,11.8,0.0
2016,2,8,18,15,152.0,7.5,2.3,6.5,13.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,112.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,225.0,12.0,3.3,4.0,18.0,177.94,0.0
2016,2,9,7,45,387.5,22.5,3.55,5.0,62.0,375.35,278.38
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,539.15,449.4
2016,2,9,8,15,631.5,39.0,3.7,6.5,159.0,637.05,535.47
2016,2,9,8,30,713.0,45.0,3.6,7.0,212.0,737.74,617.55
2016,2,9,8,45,761.0,49.5,3.5,8.0,266.0,807.52,669.67
2016,2,9,9,0,809.0,54.0,3.4,9.0,320.0,876.92,718.24
2016,2,9,9,15,840.5,57.0,3.6,10.0,371.5,915.97,743.93
2016,2,9,9,30,872.0,60.0,3.8,11.0,423.0,963.55,775.04
2016,2,9,9,45,892.5,63.0,4.05,12.5,470.0,997.63,794.41
2016,2,9,10,0,913.0,66.0,4.3,14.0,517.0,1028.57,811.23
2016,2,9,10,15,928.0,67.5,4.4,14.5,558.0,1048.4,822.33
2016,2,9,10,30,943.0,69.0,4.5,15.0,599.0,1064.52,830.96
2016,2,9,10,45,953.0,71.0,4.6,15.5,633.0,1072.27,833.89
2016,2,9,11,0,963.0,73.0,4.7,16.0,667.0,1075.94,834.23
2016,2,9,11,15,970.0,74.0,4.75,16.0,693.0,1071.18,830.05
2016,2,9,11,30,977.0,75.0,4.8,16.0,719.0,1062.3,823.27
2016,2,9,11,45,971.5,81.0,4.85,16.5,735.5,1043.11,807.93
2016,2,9,12,0,966.0,87.0,4.9,17.0,752.0,1020.03,790.13
2016,2,9,12,15,968.0,87.5,4.9,17.0,761.0,993.99,771.51
2016,2,9,12,30,970.0,88.0,4.9,17.0,770.0,964.26,750.4
2016,2,9,12,45,971.5,87.0,4.9,17.5,771.0,928.92,723.94
2016,2,9,13,0,973.0,86.0,4.9,18.0,772.0,890.22,695.18
2016,2,9,13,15,970.5,85.5,4.85,18.0,763.5,845.74,663.26
2016,2,9,13,30,968.0,85.0,4.8,18.0,755.0,798.53,629.23
2016,2,9,13,45,964.5,83.5,4.75,18.5,738.0,747.11,588.95
2016,2,9,14,0,961.0,82.0,4.7,19.0,721.0,693.49,545.66
2016,2,9,14,15,953.5,81.0,4.6,19.0,695.0,636.08,499.38
2016,2,9,14,30,946.0,80.0,4.5,19.0,669.0,577.33,450.88
2016,2,9,14,45,932.0,79.5,4.45,19.0,635.5,514.92,398.38
2016,2,9,15,0,918.0,79.0,4.4,19.0,602.0,452.41,344.33
2016,2,9,15,15,902.0,77.0,4.05,18.5,561.5,388.07,287.79
2016,2,9,15,30,886.0,75.0,3.7,18.0,521.0,324.45,231.04
2016,2,9,15,45,866.0,71.5,3.4,18.0,475.5,259.69,173.47
2016,2,9,16,0,846.0,68.0,3.1,18.0,430.0,193.34,117.35
2016,2,9,16,15,814.5,64.5,2.7,17.0,379.0,130.74,72.04
2016,2,9,16,30,783.0,61.0,2.3,16.0,328.0,71.97,44.03
2016,2,9,16,45,738.0,55.5,1.9,15.0,275.0,51.07,39.98
2016,2,9,17,0,693.0,50.0,1.5,14.0,222.0,46.08,35.64
2016,2,9,17,15,615.5,43.5,1.5,13.0,169.0,39.95,30.06
2016,2,9,17,30,538.0,37.0,1.5,12.0,116.0,33.91,24.31
2016,2,9,17,45,396.0,26.5,1.5,11.5,71.0,22.14,12.77
2016,2,9,18,0,254.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,160.68,0.0
2016,2,10,7,45,359.0,24.0,1.75,6.0,62.5,366.64,275.34
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,513.47,423.73
2016,2,10,8,15,600.0,42.5,2.1,7.5,159.0,613.75,509.72
2016,2,10,8,30,683.0,50.0,2.2,8.0,212.0,717.08,592.54
2016,2,10,8,45,732.5,55.0,2.3,9.0,265.5,788.49,645.61
2016,2,10,9,0,782.0,60.0,2.4,10.0,319.0,859.5,695.6
2016,2,10,9,15,815.0,63.5,2.65,11.0,370.5,911.44,730.89
2016,2,10,9,30,848.0,67.0,2.9,12.0,422.0,961.27,763.64
2016,2,10,9,45,870.0,70.0,3.2,13.0,469.0,984.83,777.43
2016,2,10,10,0,892.0,73.0,3.5,14.0,516.0,1016.89,797.12
2016,2,10,10,15,908.0,75.0,3.45,14.5,557.5,1038.12,807.66
2016,2,10,10,30,924.0,77.0,3.4,15.0,599.0,1055.71,815.73
2016,2,10,10,45,935.0,79.0,3.4,15.5,633.0,1064.32,818.19
2016,2,10,11,0,946.0,81.0,3.4,16.0,667.0,1068.91,818.17
2016,2,10,11,15,953.5,82.0,3.35,16.5,694.0,1064.64,811.94
2016,2,10,11,30,961.0,83.0,3.3,17.0,721.0,1056.29,803.27
2016,2,10,11,45,965.0,84.5,3.25,17.5,739.0,1041.03,790.21
2016,2,10,12,0,969.0,86.0,3.2,18.0,757.0,1021.78,774.75
2016,2,10,12,15,971.5,86.0,3.2,18.5,766.5,995.54,755.23
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,965.6,733.38
2016,2,10,12,45,973.0,86.5,3.2,19.5,776.0,929.6,707.51
2016,2,10,13,0,972.0,87.0,3.2,20.0,776.0,890.36,679.48
2016,2,10,13,15,970.0,87.0,3.15,20.0,768.0,846.75,649.33
2016,2,10,13,30,968.0,87.0,3.1,20.0,760.0,800.34,617.08
2016,2,10,13,45,962.5,86.5,3.1,20.5,742.5,748.45,577.94
2016,2,10,14,0,957.0,86.0,3.1,21.0,725.0,694.53,535.95
2016,2,10,14,15,949.5,84.5,3.1,21.0,699.5,636.7,491.06
2016,2,10,14,30,942.0,83.0,3.1,21.0,674.0,577.57,443.82
2016,2,10,14,45,929.5,82.0,3.1,21.5,640.5,515.5,392.12
2016,2,10,15,0,917.0,81.0,3.1,22.0,607.0,453.18,338.83
2016,2,10,15,15,901.5,79.0,2.85,21.5,567.0,388.96,283.67
2016,2,10,15,30,886.0,77.0,2.6,21.0,527.0,325.41,228.07
2016,2,10,15,45,861.0,75.0,2.4,21.0,480.0,257.99,169.65
2016,2,10,16,0,836.0,73.0,2.2,21.0,433.0,194.97,117.41
2016,2,10,16,15,804.0,69.0,2.1,19.5,382.0,132.41,73.18
2016,2,10,16,30,772.0,65.0,2.0,18.0,331.0,73.81,45.9
2016,2,10,16,45,719.5,60.5,1.95,17.0,277.0,54.83,42.96
2016,2,10,17,0,667.0,56.0,1.9,16.0,223.0,50.76,39.48
2016,2,10,17,15,588.5,48.0,2.05,15.0,170.0,40.13,29.97
2016,2,10,17,30,510.0,40.0,2.2,14.0,117.0,33.46,23.72
2016,2,10,17,45,367.5,28.5,2.4,13.5,72.0,23.66,14.06
2016,2,10,18,0,225.0,17.0,2.6,13.0,27.0,14.0,0.0
2016,2,10,18,15,112.5,8.5,2.75,13.0,13.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,114.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,228.0,14.0,4.0,10.0,22.0,181.6,0.0
2016,2,11,7,45,384.5,25.0,4.15,11.0,67.0,376.76,285.51
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,534.3,438.74
2016,2,11,8,15,622.5,43.0,4.15,12.5,166.0,633.79,523.55
2016,2,11,8,30,704.0,50.0,4.0,13.0,220.0,735.93,604.79
2016,2,11,8,45,753.5,55.0,3.85,14.0,274.5,807.94,657.22
2016,2,11,9,0,803.0,60.0,3.7,15.0,329.0,879.49,706.06
2016,2,11,9,15,834.5,63.5,3.85,16.0,381.5,930.45,739.27
2016,2,11,9,30,866.0,67.0,4.0,17.0,434.0,979.16,769.82
2016,2,11,9,45,888.5,69.5,4.2,18.5,481.5,1002.78,780.77
2016,2,11,10,0,911.0,72.0,4.4,20.0,529.0,1034.89,797.51
2016,2,11,10,15,926.5,74.0,4.55,20.5,570.5,1055.77,809.36
2016,2,11,10,30,942.0,76.0,4.7,21.0,612.0,1072.91,818.89
2016,2,11,10,45,953.0,77.5,4.85,22.0,646.5,1080.87,820.64
2016,2,11,11,0,964.0,79.0,5.0,23.0,681.0,1084.74,819.82
2016,2,11,11,15,971.0,80.5,4.9,23.0,707.5,1080.42,814.61
2016,2,11,11,30,978.0,82.0,4.8,23.0,734.0,1071.92,806.85
2016,2,11,11,45,975.0,86.0,4.7,23.5,750.5,1052.47,790.36
2016,2,11,12,0,972.0,90.0,4.6,24.0,767.0,1029.15,771.6
2016,2,11,12,15,974.0,90.5,4.5,24.0,776.0,1002.8,752.59
2016,2,11,12,30,976.0,91.0,4.4,24.0,785.0,972.74,731.59
2016,2,11,12,45,973.5,92.0,4.35,24.5,785.0,935.77,704.79
2016,2,11,13,0,971.0,93.0,4.3,25.0,785.0,895.63,675.92
2016,2,11,13,15,968.0,92.5,4.2,25.0,776.0,850.59,644.74
2016,2,11,13,30,965.0,92.0,4.1,25.0,767.0,802.87,611.57
2016,2,11,13,45,957.0,92.5,4.05,25.0,748.5,750.23,572.82
2016,2,11,14,0,949.0,93.0,4.0,25.0,730.0,695.76,531.49
2016,2,11,14,15,940.5,91.5,3.85,25.0,704.0,637.58,486.17
2016,2,11,14,30,932.0,90.0,3.7,25.0,678.0,578.22,438.79
2016,2,11,14,45,919.0,88.5,3.6,25.0,644.0,515.82,387.94
2016,2,11,15,0,906.0,87.0,3.5,25.0,610.0,453.26,335.52
2016,2,11,15,15,889.5,85.0,3.25,24.5,569.5,388.23,280.38
2016,2,11,15,30,873.0,83.0,3.0,24.0,529.0,324.09,224.98
2016,2,11,15,45,847.5,80.5,2.75,23.5,482.0,258.7,169.13
2016,2,11,16,0,822.0,78.0,2.5,23.0,435.0,195.88,117.86
2016,2,11,16,15,789.0,73.5,2.35,22.0,384.0,133.6,74.17
2016,2,11,16,30,756.0,69.0,2.2,21.0,333.0,75.44,47.54
2016,2,11,16,45,705.5,64.0,2.1,20.0,279.0,57.45,44.71
2016,2,11,17,0,655.0,59.0,2.0,19.0,225.0,48.98,37.43
