Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.0,22.5,3.25,16.5,34.0,131.46,56.27
2016,3,3,7,30,202.0,45.0,3.5,17.0,68.0,253.22,201.9
2016,3,3,7,45,354.5,54.5,3.8,17.5,122.0,388.71,320.16
2016,3,3,8,0,507.0,64.0,4.1,18.0,176.0,544.62,447.52
2016,3,3,8,15,574.0,72.0,4.35,18.5,231.5,631.18,515.77
2016,3,3,8,30,641.0,80.0,4.6,19.0,287.0,719.74,583.01
2016,3,3,8,45,716.0,78.0,4.9,20.0,348.0,804.04,643.63
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,883.58,698.78
2016,3,3,9,15,819.5,80.0,5.55,21.5,462.0,931.83,731.71
2016,3,3,9,30,848.0,84.0,5.9,22.0,515.0,977.59,762.59
2016,3,3,9,45,875.5,84.0,6.3,22.5,565.0,1001.88,778.23
2016,3,3,10,0,903.0,84.0,6.7,23.0,615.0,1035.19,800.33
2016,3,3,10,15,917.0,86.0,6.8,23.0,657.5,1053.76,811.82
2016,3,3,10,30,931.0,88.0,6.9,23.0,700.0,1068.44,820.8
2016,3,3,10,45,943.5,88.5,7.0,23.5,735.0,1075.73,823.17
2016,3,3,11,0,956.0,89.0,7.1,24.0,770.0,1078.86,822.84
2016,3,3,11,15,963.0,90.5,7.05,24.0,797.0,1073.34,817.49
2016,3,3,11,30,970.0,92.0,7.0,24.0,824.0,1063.55,809.42
2016,3,3,11,45,977.5,91.0,7.0,24.0,843.5,1047.24,797.32
2016,3,3,12,0,985.0,90.0,7.0,24.0,863.0,1026.74,782.47
2016,3,3,12,15,987.5,90.5,6.9,24.0,872.0,999.11,762.25
2016,3,3,12,30,990.0,91.0,6.8,24.0,881.0,967.6,739.46
2016,3,3,12,45,993.5,89.0,6.75,24.5,882.0,930.66,711.74
2016,3,3,13,0,997.0,87.0,6.7,25.0,883.0,890.12,681.57
2016,3,3,13,15,995.0,87.0,6.6,25.0,874.0,843.89,648.51
2016,3,3,13,30,993.0,87.0,6.5,25.0,865.0,794.75,612.69
2016,3,3,13,45,991.5,84.5,6.45,25.0,847.0,740.93,571.23
2016,3,3,14,0,990.0,82.0,6.4,25.0,829.0,684.67,527.0
2016,3,3,14,15,984.0,81.5,6.3,25.0,802.5,625.48,479.25
2016,3,3,14,30,978.0,81.0,6.2,25.0,776.0,564.72,429.02
2016,3,3,14,45,964.0,81.5,6.1,25.0,740.5,499.98,374.42
2016,3,3,15,0,950.0,82.0,6.0,25.0,705.0,435.09,318.36
2016,3,3,15,15,937.0,80.0,5.85,24.5,662.5,368.65,260.54
2016,3,3,15,30,924.0,78.0,5.7,24.0,620.0,302.6,202.65
2016,3,3,15,45,907.5,75.5,5.55,23.5,572.0,236.16,146.17
2016,3,3,16,0,891.0,73.0,5.4,23.0,524.0,171.07,96.28
2016,3,3,16,15,865.5,69.5,5.0,22.5,471.0,106.33,59.71
2016,3,3,16,30,840.0,66.0,4.6,22.0,418.0,60.81,46.96
2016,3,3,16,45,803.5,62.0,4.25,21.5,361.0,57.14,44.06
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,53.45,41.04
2016,3,3,17,15,709.5,52.5,3.5,19.5,246.5,48.31,36.8
2016,3,3,17,30,652.0,47.0,3.1,18.0,189.0,43.19,32.37
2016,3,3,17,45,551.5,39.0,2.75,17.0,134.5,35.67,25.5
2016,3,3,18,0,451.0,31.0,2.4,16.0,80.0,26.01,16.38
2016,3,3,18,15,225.5,15.5,2.4,15.5,40.0,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,8.5,43.0,214.47,118.86
2016,3,4,7,30,449.0,34.0,1.2,9.0,86.0,423.71,344.61
2016,3,4,7,45,551.0,42.5,1.3,10.0,142.0,532.97,437.78
2016,3,4,8,0,653.0,51.0,1.4,11.0,198.0,642.02,524.12
2016,3,4,8,15,711.0,57.0,1.6,12.0,256.5,723.55,585.56
2016,3,4,8,30,769.0,63.0,1.8,13.0,315.0,806.04,644.55
2016,3,4,8,45,804.5,67.5,2.0,14.5,372.0,866.1,683.63
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,924.7,720.25
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,969.82,748.14
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,1000.19,765.62
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,1028.96,781.1
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,1054.17,794.06
2016,3,4,10,15,932.5,88.0,2.6,19.0,673.0,1071.18,801.95
2016,3,4,10,30,945.0,90.0,2.5,19.0,715.0,1084.22,807.36
2016,3,4,10,45,950.5,93.0,2.4,19.5,748.5,1087.15,804.78
2016,3,4,11,0,956.0,96.0,2.3,20.0,782.0,1085.84,799.74
2016,3,4,11,15,962.0,97.5,2.25,20.0,808.0,1079.07,793.59
2016,3,4,11,30,968.0,99.0,2.2,20.0,834.0,1068.07,784.98
2016,3,4,11,45,967.0,102.5,2.2,20.5,850.5,1048.22,770.06
2016,3,4,12,0,966.0,106.0,2.2,21.0,867.0,1024.39,752.83
2016,3,4,12,15,967.5,106.0,2.2,21.0,875.5,995.44,733.86
2016,3,4,12,30,969.0,106.0,2.2,21.0,884.0,962.78,712.53
2016,3,4,12,45,967.5,106.5,2.2,21.5,883.0,924.51,686.14
2016,3,4,13,0,966.0,107.0,2.2,22.0,882.0,883.0,657.61
2016,3,4,13,15,963.0,106.5,2.2,22.0,872.0,836.38,626.78
2016,3,4,13,30,960.0,106.0,2.2,22.0,862.0,787.08,592.57
2016,3,4,13,45,954.5,105.5,2.25,22.5,843.0,733.65,552.96
2016,3,4,14,0,949.0,105.0,2.3,23.0,824.0,678.22,510.89
2016,3,4,14,15,941.5,103.5,2.35,23.0,797.0,619.06,465.85
2016,3,4,14,30,934.0,102.0,2.4,23.0,770.0,558.63,418.28
2016,3,4,14,45,923.0,100.5,2.45,23.0,734.5,495.65,367.15
2016,3,4,15,0,912.0,99.0,2.5,23.0,699.0,432.3,314.06
2016,3,4,15,15,897.5,96.5,2.5,22.5,657.0,366.98,258.64
2016,3,4,15,30,883.0,94.0,2.5,22.0,615.0,299.12,200.65
2016,3,4,15,45,709.0,127.5,2.5,22.0,524.5,227.11,146.97
2016,3,4,16,0,535.0,161.0,2.5,22.0,434.0,175.73,114.72
2016,3,4,16,15,659.5,121.0,2.2,21.5,422.5,117.85,75.04
2016,3,4,16,30,784.0,81.0,1.9,21.0,411.0,70.87,55.76
2016,3,4,16,45,744.0,75.5,1.65,20.5,354.5,66.48,52.31
2016,3,4,17,0,704.0,70.0,1.4,20.0,298.0,57.28,44.55
2016,3,4,17,15,642.5,63.0,1.45,18.5,241.0,51.71,39.96
2016,3,4,17,30,581.0,56.0,1.5,17.0,184.0,46.15,35.14
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.5,37.53,27.29
2016,3,4,18,0,379.0,35.0,1.6,15.0,77.0,28.95,19.05
2016,3,4,18,15,189.5,17.5,1.65,14.5,38.5,14.21,0.79
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,21.5,1.15,11.0,30.5,94.51,55.59
2016,3,5,7,30,144.0,43.0,1.2,12.0,61.0,185.97,151.27
2016,3,5,7,45,187.0,65.0,1.3,13.0,100.5,252.16,209.83
2016,3,5,8,0,230.0,87.0,1.4,14.0,140.0,320.03,267.16
2016,3,5,8,15,268.0,104.5,1.45,15.0,182.0,378.75,314.61
2016,3,5,8,30,306.0,122.0,1.5,16.0,224.0,439.34,361.43
2016,3,5,8,45,438.0,120.5,1.6,17.0,293.5,587.6,474.77
2016,3,5,9,0,570.0,119.0,1.7,18.0,363.0,730.42,575.83
2016,3,5,9,15,692.0,107.0,1.7,18.5,440.0,846.57,653.32
2016,3,5,9,30,814.0,95.0,1.7,19.0,517.0,956.08,723.08
2016,3,5,9,45,833.5,98.5,1.7,19.5,564.0,988.68,739.79
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,1017.91,755.03
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.5,1037.21,765.27
2016,3,5,10,30,882.0,107.0,1.9,21.0,694.0,1052.63,773.21
2016,3,5,10,45,891.5,109.5,2.0,21.5,728.0,1044.92,766.46
2016,3,5,11,0,901.0,112.0,2.1,22.0,762.0,1047.07,766.46
2016,3,5,11,15,908.5,113.5,2.25,22.5,788.0,1042.04,762.48
2016,3,5,11,30,916.0,115.0,2.4,23.0,814.0,1032.93,756.01
2016,3,5,11,45,919.0,116.5,2.55,23.5,831.0,1015.42,744.17
2016,3,5,12,0,922.0,118.0,2.7,24.0,848.0,994.04,729.88
2016,3,5,12,15,924.0,118.5,2.8,24.0,856.5,966.97,712.82
2016,3,5,12,30,926.0,119.0,2.9,24.0,865.0,936.3,693.33
2016,3,5,12,45,923.5,120.0,3.05,24.5,864.0,898.84,668.22
2016,3,5,13,0,921.0,121.0,3.2,25.0,863.0,858.37,640.9
2016,3,5,13,15,918.0,120.5,3.25,25.0,853.5,813.35,610.88
2016,3,5,13,30,915.0,120.0,3.3,25.0,844.0,765.78,576.97
2016,3,5,13,45,812.5,164.5,3.4,25.0,797.0,695.63,524.78
2016,3,5,14,0,710.0,209.0,3.5,25.0,750.0,626.14,472.5
2016,3,5,14,15,794.5,164.5,3.5,25.0,750.5,591.07,445.38
2016,3,5,14,30,879.0,120.0,3.5,25.0,751.0,545.91,408.82
2016,3,5,14,45,848.0,126.0,3.55,25.0,712.0,482.02,357.0
2016,3,5,15,0,817.0,132.0,3.6,25.0,673.0,420.03,305.46
2016,3,5,15,15,800.0,129.0,3.55,24.5,631.5,357.79,253.02
2016,3,5,15,30,783.0,126.0,3.5,24.0,590.0,292.72,198.06
2016,3,5,15,45,757.5,122.0,3.5,23.5,542.0,230.04,146.63
2016,3,5,16,0,732.0,118.0,3.5,23.0,494.0,170.23,102.2
2016,3,5,16,15,700.0,112.5,3.15,22.5,442.0,112.15,70.02
2016,3,5,16,30,668.0,107.0,2.8,22.0,390.0,81.3,64.47
2016,3,5,16,45,620.5,100.0,2.5,21.5,335.0,76.86,61.01
2016,3,5,17,0,573.0,93.0,2.2,21.0,280.0,72.38,57.41
2016,3,5,17,15,508.5,82.5,2.05,20.0,225.5,64.97,51.23
2016,3,5,17,30,444.0,72.0,1.9,19.0,171.0,54.3,41.95
2016,3,5,17,45,344.0,57.0,1.8,18.0,120.5,43.0,31.81
2016,3,5,18,0,244.0,42.0,1.7,17.0,70.0,31.68,21.25
2016,3,5,18,15,122.0,21.0,1.7,16.5,35.0,15.95,2.58
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,14.0,22.5,3.2,12.5,24.0,32.93,17.1
2016,3,6,7,30,28.0,45.0,3.3,13.0,48.0,73.16,56.13
2016,3,6,7,45,47.0,69.5,3.45,13.5,78.5,117.16,95.18
2016,3,6,8,0,66.0,94.0,3.6,14.0,109.0,160.4,132.98
2016,3,6,8,15,89.0,116.0,3.9,14.5,142.5,220.84,184.3
2016,3,6,8,30,112.0,138.0,4.2,15.0,176.0,266.29,222.14
2016,3,6,8,45,56.0,136.5,4.5,16.0,155.5,187.97,154.49
2016,3,6,9,0,0.0,135.0,4.8,17.0,135.0,114.32,90.22
2016,3,6,9,15,1.5,152.0,4.95,17.5,153.0,130.12,102.91
2016,3,6,9,30,3.0,169.0,5.1,18.0,171.0,145.94,115.38
2016,3,6,9,45,1.5,133.0,5.25,18.5,134.0,108.38,84.06
2016,3,6,10,0,0.0,97.0,5.4,19.0,97.0,75.05,56.33
2016,3,6,10,15,0.0,103.5,5.5,19.0,103.5,80.4,60.57
2016,3,6,10,30,0.0,110.0,5.6,19.0,110.0,85.76,64.79
2016,3,6,10,45,2.5,150.0,5.75,19.5,152.0,122.02,94.01
2016,3,6,11,0,5.0,190.0,5.9,20.0,194.0,158.86,123.28
2016,3,6,11,15,6.0,196.0,6.0,20.5,201.0,164.32,127.22
2016,3,6,11,30,7.0,202.0,6.1,21.0,208.0,169.72,131.14
2016,3,6,11,45,4.5,180.0,6.25,21.5,184.0,147.81,113.3
2016,3,6,12,0,2.0,158.0,6.4,22.0,160.0,126.65,96.12
2016,3,6,12,15,2.5,159.5,6.45,22.0,161.5,128.02,97.19
2016,3,6,12,30,3.0,161.0,6.5,22.0,163.0,129.34,98.22
2016,3,6,12,45,3.0,161.0,6.55,22.5,163.5,128.95,97.7
2016,3,6,13,0,3.0,161.0,6.6,23.0,164.0,128.54,97.19
2016,3,6,13,15,8.0,206.0,6.55,23.0,213.0,168.02,128.49
2016,3,6,13,30,13.0,251.0,6.5,23.0,262.0,206.74,158.93
2016,3,6,13,45,12.5,246.5,6.45,23.5,256.5,201.1,154.23
2016,3,6,14,0,12.0,242.0,6.4,24.0,251.0,195.51,149.64
2016,3,6,14,15,7.0,202.5,6.3,24.0,207.5,160.41,122.21
2016,3,6,14,30,2.0,163.0,6.2,24.0,164.0,126.56,95.64
2016,3,6,14,45,4.5,181.5,6.1,24.0,184.5,141.02,107.24
2016,3,6,15,0,7.0,200.0,6.0,24.0,205.0,154.59,118.1
2016,3,6,15,15,368.0,169.5,5.8,23.5,389.5,246.25,181.13
2016,3,6,15,30,729.0,139.0,5.6,23.0,574.0,286.85,197.23
2016,3,6,15,45,420.0,185.0,5.45,23.0,431.5,208.0,144.14
2016,3,6,16,0,111.0,231.0,5.3,23.0,289.0,172.19,129.4
2016,3,6,16,15,95.0,205.5,5.1,22.5,251.5,143.55,109.54
2016,3,6,16,30,79.0,180.0,4.9,22.0,214.0,122.43,99.55
2016,3,6,16,45,69.5,157.0,4.75,22.0,184.0,107.91,87.49
2016,3,6,17,0,60.0,134.0,4.6,22.0,154.0,93.08,74.98
2016,3,6,17,15,48.5,110.0,4.45,21.5,124.0,77.37,61.63
2016,3,6,17,30,37.0,86.0,4.3,21.0,94.0,61.38,47.72
2016,3,6,17,45,19.5,62.5,4.2,20.5,66.5,45.33,33.48
2016,3,6,18,0,2.0,39.0,4.1,20.0,39.0,28.98,18.73
2016,3,6,18,15,1.0,19.5,4.25,19.5,19.5,14.83,2.71
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.75,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.51,0.0
2016,3,7,7,45,0.0,3.0,4.9,17.5,3.0,2.27,0.0
2016,3,7,8,0,0.0,4.0,5.1,18.0,4.0,3.03,0.0
2016,3,7,8,15,0.0,5.5,5.45,18.0,5.5,4.17,0.0
2016,3,7,8,30,0.0,7.0,5.8,18.0,7.0,5.32,0.0
2016,3,7,8,45,0.0,45.5,6.2,18.5,45.5,34.79,23.69
2016,3,7,9,0,0.0,84.0,6.6,19.0,84.0,65.0,48.76
2016,3,7,9,15,3.0,129.0,6.7,19.5,131.0,108.52,84.55
2016,3,7,9,30,6.0,174.0,6.8,20.0,178.0,153.6,120.99
2016,3,7,9,45,6.0,181.5,6.95,20.5,185.5,158.52,124.32
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,163.7,127.89
2016,3,7,10,15,4.0,179.0,7.0,21.0,182.0,150.74,117.05
2016,3,7,10,30,2.0,169.0,6.9,21.0,171.0,138.66,106.98
2016,3,7,10,45,4.5,187.0,6.8,21.0,190.5,156.41,121.09
2016,3,7,11,0,7.0,205.0,6.7,21.0,210.0,174.04,135.0
2016,3,7,11,15,17.0,255.5,6.6,21.0,268.5,228.22,178.02
2016,3,7,11,30,27.0,306.0,6.5,21.0,327.0,304.61,237.75
2016,3,7,11,45,47.0,341.5,6.4,21.5,378.5,355.07,276.49
2016,3,7,12,0,67.0,377.0,6.3,22.0,430.0,403.58,313.17
2016,3,7,12,15,65.0,379.5,6.25,22.0,432.0,397.45,308.02
2016,3,7,12,30,63.0,382.0,6.2,22.0,434.0,391.2,302.94
2016,3,7,12,45,63.0,382.0,6.2,22.0,434.0,384.14,297.41
2016,3,7,13,0,63.0,382.0,6.2,22.0,434.0,376.85,291.75
2016,3,7,13,15,38.0,319.0,6.2,22.0,350.5,295.32,228.64
2016,3,7,13,30,13.0,256.0,6.2,22.0,267.0,210.62,162.36
2016,3,7,13,45,6.5,199.5,6.2,22.0,205.0,159.77,122.4
2016,3,7,14,0,0.0,143.0,6.2,22.0,143.0,110.79,83.54
2016,3,7,14,15,5.0,182.0,6.3,22.0,185.5,143.4,109.71
2016,3,7,14,30,10.0,221.0,6.4,22.0,228.0,174.7,134.66
2016,3,7,14,45,5.0,156.5,6.5,22.0,160.0,122.3,93.12
2016,3,7,15,0,0.0,92.0,6.6,22.0,92.0,70.97,52.07
2016,3,7,15,15,7.0,152.0,6.5,21.5,156.0,117.89,90.09
2016,3,7,15,30,14.0,212.0,6.4,21.0,220.0,160.96,124.85
2016,3,7,15,45,30.5,214.0,6.3,21.0,230.0,159.23,122.98
2016,3,7,16,0,47.0,216.0,6.2,21.0,240.0,155.71,119.91
2016,3,7,16,15,23.5,158.0,5.95,20.5,170.0,112.7,86.94
2016,3,7,16,30,0.0,100.0,5.7,20.0,100.0,75.4,59.93
2016,3,7,16,45,0.0,85.5,5.5,20.0,85.5,64.83,50.99
2016,3,7,17,0,0.0,71.0,5.3,20.0,71.0,54.18,41.83
2016,3,7,17,15,0.0,56.5,5.2,19.5,56.5,43.28,32.4
2016,3,7,17,30,0.0,42.0,5.1,19.0,42.0,32.1,22.55
2016,3,7,17,45,0.0,30.0,5.0,19.0,30.0,22.88,14.26
2016,3,7,18,0,0.0,18.0,4.9,19.0,18.0,13.69,5.95
2016,3,7,18,15,0.0,9.0,4.9,19.0,9.0,6.82,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,4.72,0.0
2016,3,8,7,15,9.0,26.5,4.45,19.0,27.5,35.79,20.62
2016,3,8,7,30,18.0,47.0,4.5,19.0,49.0,66.47,49.35
2016,3,8,7,45,38.5,70.5,4.6,19.5,79.0,109.2,86.41
2016,3,8,8,0,59.0,94.0,4.7,20.0,109.0,151.79,122.9
2016,3,8,8,15,75.0,118.0,4.8,20.0,141.0,191.75,156.57
2016,3,8,8,30,91.0,142.0,4.9,20.0,173.0,231.98,189.78
2016,3,8,8,45,311.0,138.0,5.05,20.5,271.0,465.81,382.43
2016,3,8,9,0,531.0,134.0,5.2,21.0,369.0,699.23,562.67
2016,3,8,9,15,505.0,160.5,5.3,21.5,405.5,714.53,570.39
2016,3,8,9,30,479.0,187.0,5.4,22.0,442.0,725.48,574.74
2016,3,8,9,45,438.0,218.0,5.5,22.5,467.0,722.31,568.28
2016,3,8,10,0,397.0,249.0,5.6,23.0,492.0,692.03,542.59
2016,3,8,10,15,384.0,272.0,5.45,23.5,519.5,702.13,546.36
2016,3,8,10,30,371.0,295.0,5.3,24.0,547.0,709.76,548.18
2016,3,8,10,45,439.0,284.5,5.2,24.5,596.5,783.25,599.58
2016,3,8,11,0,507.0,274.0,5.1,25.0,646.0,832.62,632.92
2016,3,8,11,15,693.5,196.5,4.9,25.0,724.0,935.94,706.02
2016,3,8,11,30,880.0,119.0,4.7,25.0,802.0,997.79,745.12
2016,3,8,11,45,876.0,125.0,4.55,25.0,817.5,978.52,729.72
2016,3,8,12,0,872.0,131.0,4.4,25.0,833.0,955.61,713.02
2016,3,8,12,15,874.5,131.5,4.15,25.0,841.5,929.93,694.12
2016,3,8,12,30,877.0,132.0,3.9,25.0,850.0,900.8,672.99
2016,3,8,12,45,872.0,135.0,3.7,25.0,848.5,864.33,647.22
2016,3,8,13,0,867.0,138.0,3.5,25.0,847.0,835.56,626.8
2016,3,8,13,15,864.5,137.5,3.3,24.5,837.5,791.53,596.05
2016,3,8,13,30,862.0,137.0,3.1,24.0,828.0,745.04,562.45
2016,3,8,13,45,855.5,136.0,2.95,24.0,810.0,693.23,523.54
2016,3,8,14,0,849.0,135.0,2.8,24.0,792.0,639.82,482.65
2016,3,8,14,15,841.0,133.5,2.7,24.0,765.5,583.8,439.05
2016,3,8,14,30,833.0,132.0,2.6,24.0,739.0,526.84,393.54
2016,3,8,14,45,801.5,139.0,2.55,24.5,701.0,465.91,343.44
2016,3,8,15,0,770.0,146.0,2.5,25.0,663.0,404.58,292.27
2016,3,8,15,15,752.5,142.5,2.45,25.0,622.5,343.59,241.02
2016,3,8,15,30,735.0,139.0,2.4,25.0,582.0,283.99,190.77
2016,3,8,15,45,711.5,134.0,2.4,25.0,535.5,223.9,142.12
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,166.53,100.62
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,111.03,71.91
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,87.23,68.88
2016,3,8,16,45,581.5,108.5,1.85,23.5,333.5,82.12,64.94
2016,3,8,17,0,539.0,100.0,1.7,23.0,280.0,76.9,60.77
2016,3,8,17,15,475.0,89.0,1.6,22.0,226.5,66.07,51.74
2016,3,8,17,30,411.0,78.0,1.5,21.0,173.0,58.05,44.87
2016,3,8,17,45,321.0,62.5,1.45,20.5,124.0,46.65,34.69
2016,3,8,18,0,231.0,47.0,1.4,20.0,75.0,35.16,24.09
2016,3,8,18,15,115.5,23.5,1.55,19.5,37.5,17.76,5.83
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.16,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,7.58,0.6
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,12.15,4.55
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,16.73,8.48
2016,3,9,8,15,0.0,28.5,4.3,19.0,28.5,21.71,12.71
2016,3,9,8,30,0.0,35.0,4.3,19.0,35.0,26.71,16.9
2016,3,9,8,45,0.0,31.0,4.35,19.0,31.0,23.66,14.28
2016,3,9,9,0,0.0,27.0,4.4,19.0,27.0,20.61,11.66
2016,3,9,9,15,0.0,26.0,4.35,19.0,26.0,19.86,10.98
2016,3,9,9,30,0.0,25.0,4.3,19.0,25.0,19.11,10.3
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,14.69
2016,3,9,10,0,0.0,39.0,4.2,20.0,39.0,29.91,19.06
2016,3,9,10,15,0.0,45.0,4.0,20.0,45.0,34.56,22.82
2016,3,9,10,30,0.0,51.0,3.8,20.0,51.0,39.23,26.57
2016,3,9,10,45,0.0,47.5,3.65,20.5,47.5,36.55,24.27
2016,3,9,11,0,0.0,44.0,3.5,21.0,44.0,33.88,21.99
2016,3,9,11,15,0.0,65.5,3.55,21.0,65.5,50.54,35.47
2016,3,9,11,30,0.0,87.0,3.6,21.0,87.0,67.28,48.91
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,75.63,55.56
2016,3,9,12,0,0.0,108.0,3.7,21.0,108.0,84.06,62.26
2016,3,9,12,15,6.0,178.0,3.85,21.0,183.0,146.29,111.96
2016,3,9,12,30,12.0,248.0,4.0,21.0,258.0,209.06,161.29
2016,3,9,12,45,14.5,266.0,4.15,21.0,278.0,224.78,173.47
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,239.96,185.33
2016,3,9,13,15,8.5,195.5,4.3,21.0,202.5,159.71,122.41
2016,3,9,13,30,0.0,107.0,4.3,21.0,107.0,82.96,61.35
2016,3,9,13,45,0.0,113.0,4.3,21.0,113.0,87.56,65.14
2016,3,9,14,0,0.0,119.0,4.3,21.0,119.0,92.11,68.86
2016,3,9,14,15,2.5,150.5,4.2,21.0,152.5,117.64,89.39
2016,3,9,14,30,5.0,182.0,4.1,21.0,186.0,142.42,109.21
2016,3,9,14,45,2.5,131.0,4.1,21.0,133.0,101.86,76.94
2016,3,9,15,0,0.0,80.0,4.1,21.0,80.0,61.66,44.7
2016,3,9,15,15,0.0,73.0,3.95,20.5,73.0,56.2,40.47
2016,3,9,15,30,0.0,66.0,3.8,20.0,66.0,50.74,36.2
2016,3,9,15,45,0.0,44.0,3.65,20.0,44.0,33.73,22.29
2016,3,9,16,0,0.0,22.0,3.5,20.0,22.0,16.81,8.34
2016,3,9,16,15,0.0,15.0,3.3,19.5,15.0,11.44,3.92
2016,3,9,16,30,0.0,8.0,3.1,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.9,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,2.0,4.05,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,4.0,4.0,13.0,4.0,3.02,0.0
2016,3,10,7,45,0.0,6.0,4.0,13.5,6.0,4.54,0.0
2016,3,10,8,0,0.0,8.0,4.0,14.0,8.0,6.07,0.0
2016,3,10,8,15,0.0,10.0,4.05,14.5,10.0,7.59,0.88
2016,3,10,8,30,0.0,12.0,4.1,15.0,12.0,9.12,2.17
2016,3,10,8,45,0.0,18.0,4.2,15.5,18.0,13.71,6.05
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,18.31,9.9
2016,3,10,9,15,0.0,24.5,4.45,16.0,24.5,18.71,10.18
2016,3,10,9,30,0.0,25.0,4.6,16.0,25.0,19.12,10.47
2016,3,10,9,45,0.0,36.0,4.75,16.5,36.0,27.58,17.48
2016,3,10,10,0,0.0,47.0,4.9,17.0,47.0,36.08,24.45
2016,3,10,10,15,0.5,103.5,5.1,17.0,104.0,80.87,61.41
2016,3,10,10,30,1.0,160.0,5.3,17.0,161.0,129.38,100.91
2016,3,10,10,45,0.5,89.5,5.5,17.0,90.0,69.61,51.85
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.5,5.8,17.0,20.5,15.77,7.39
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.34
2016,3,10,11,45,4.5,118.0,6.05,17.5,121.5,96.42,73.52
2016,3,10,12,0,9.0,214.0,6.2,18.0,221.0,179.76,140.47
2016,3,10,12,15,4.5,165.5,6.15,18.0,169.0,134.61,103.96
2016,3,10,12,30,0.0,117.0,6.1,18.0,117.0,91.18,68.74
2016,3,10,12,45,0.0,124.5,6.05,18.0,124.5,97.07,73.52
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,102.91,78.24
2016,3,10,13,15,0.0,130.0,5.95,18.0,130.0,101.16,76.86
2016,3,10,13,30,0.0,128.0,5.9,18.0,128.0,99.43,75.5
2016,3,10,13,45,0.0,136.5,5.85,18.0,137.0,105.91,80.81
2016,3,10,14,0,0.0,145.0,5.8,18.0,146.0,112.3,86.06
2016,3,10,14,15,0.5,149.0,5.7,18.0,150.0,115.38,88.66
2016,3,10,14,30,1.0,153.0,5.6,18.0,154.0,118.32,91.17
2016,3,10,14,45,0.5,123.0,5.6,18.0,123.5,94.92,72.31
2016,3,10,15,0,0.0,93.0,5.6,18.0,93.0,71.77,53.55
2016,3,10,15,15,0.0,99.0,5.5,17.5,99.0,76.26,57.5
2016,3,10,15,30,0.0,105.0,5.4,17.0,105.0,80.61,61.36
2016,3,10,15,45,0.0,63.0,5.3,17.0,63.0,48.39,34.8
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,16.05,7.84
2016,3,10,16,15,0.0,25.0,4.95,16.5,25.0,19.09,10.49
2016,3,10,16,30,0.0,29.0,4.7,16.0,29.0,22.14,13.98
2016,3,10,16,45,0.0,25.0,4.45,16.0,25.0,19.06,11.31
2016,3,10,17,0,0.0,21.0,4.2,16.0,21.0,15.99,8.61
2016,3,10,17,15,0.0,17.0,4.05,15.5,17.0,12.92,5.91
2016,3,10,17,30,0.0,13.0,3.9,15.0,13.0,9.87,3.17
2016,3,10,17,45,0.0,9.0,3.75,15.0,9.0,6.82,0.39
2016,3,10,18,0,0.0,5.0,3.6,15.0,5.0,3.78,0.0
2016,3,10,18,15,0.0,2.5,3.6,15.0,2.5,1.89,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,13.5,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,18.5,1.95,14.0,18.5,14.09,5.51
2016,3,11,7,30,0.0,32.0,1.9,14.0,32.0,24.44,14.94
2016,3,11,7,45,0.0,49.5,1.85,14.0,49.5,39.05,27.73
2016,3,11,8,0,0.0,67.0,1.8,14.0,67.0,54.54,41.17
2016,3,11,8,15,0.0,85.0,1.85,14.5,85.0,70.3,54.51
2016,3,11,8,30,0.0,103.0,1.9,15.0,103.0,85.87,67.43
2016,3,11,8,45,0.0,57.5,1.95,15.5,57.5,44.04,31.83
2016,3,11,9,0,0.0,12.0,2.0,16.0,12.0,9.14,2.12
2016,3,11,9,15,1.5,91.0,2.15,16.0,92.0,71.91,54.99
2016,3,11,9,30,3.0,170.0,2.3,16.0,172.0,145.35,115.34
2016,3,11,9,45,1.5,164.5,2.5,16.5,165.5,136.7,107.53
2016,3,11,10,0,0.0,159.0,2.7,17.0,159.0,128.89,100.64
2016,3,11,10,15,0.0,102.5,2.85,17.5,102.5,79.53,60.03
2016,3,11,10,30,0.0,46.0,3.0,18.0,46.0,35.37,23.61
2016,3,11,10,45,0.0,33.0,3.2,18.5,33.0,25.37,15.29
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,15.37,7.0
2016,3,11,11,15,0.0,30.5,3.4,19.0,30.5,23.48,13.64
2016,3,11,11,30,0.0,41.0,3.4,19.0,41.0,31.61,20.27
2016,3,11,11,45,0.0,70.5,3.4,19.5,70.5,54.5,38.8
2016,3,11,12,0,0.0,100.0,3.4,20.0,100.0,77.68,57.37
2016,3,11,12,15,0.0,95.0,3.3,20.0,95.0,73.71,54.13
2016,3,11,12,30,0.0,90.0,3.2,20.0,90.0,69.76,50.93
2016,3,11,12,45,49.0,250.5,3.1,20.0,291.0,251.58,196.11
2016,3,11,13,0,98.0,411.0,3.0,20.0,492.0,427.43,329.7
2016,3,11,13,15,241.5,390.0,2.9,20.0,587.0,530.49,407.67
2016,3,11,13,30,385.0,369.0,2.8,20.0,682.0,592.88,453.94
2016,3,11,13,45,196.5,290.0,2.7,20.0,450.0,378.65,292.91
2016,3,11,14,0,8.0,211.0,2.6,20.0,218.0,168.34,129.19
2016,3,11,14,15,46.0,281.0,2.6,20.0,315.5,245.63,190.35
2016,3,11,14,30,84.0,351.0,2.6,20.0,413.0,310.54,239.86
2016,3,11,14,45,75.5,330.0,2.6,20.0,384.0,281.4,217.09
2016,3,11,15,0,67.0,309.0,2.6,20.0,355.0,253.77,195.72
2016,3,11,15,15,46.0,272.5,2.55,20.0,303.0,213.55,164.77
2016,3,11,15,30,25.0,236.0,2.5,20.0,251.0,179.64,138.9
2016,3,11,15,45,12.5,186.0,2.45,20.0,193.5,139.7,107.88
2016,3,11,16,0,0.0,136.0,2.4,20.0,136.0,101.9,78.24
2016,3,11,16,15,190.5,149.5,2.15,19.5,234.0,105.75,78.98
2016,3,11,16,30,381.0,163.0,1.9,19.0,332.0,109.19,89.1
2016,3,11,16,45,352.0,146.5,1.65,19.0,286.5,101.95,83.14
2016,3,11,17,0,323.0,130.0,1.4,19.0,241.0,91.38,74.24
2016,3,11,17,15,293.0,109.5,1.2,18.0,196.5,78.06,63.05
2016,3,11,17,30,263.0,89.0,1.0,17.0,152.0,64.35,51.18
2016,3,11,17,45,205.0,68.5,0.85,16.5,109.5,50.02,38.33
2016,3,11,18,0,147.0,48.0,0.7,16.0,67.0,35.45,24.98
2016,3,11,18,15,73.5,28.0,0.7,16.0,37.5,20.94,9.74
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.0,8.5,1.15,12.5,9.5,6.69,0.0
2016,3,12,7,0,64.0,17.0,1.3,13.0,19.0,74.38,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,60.5,218.55,170.9
2016,3,12,7,30,311.0,55.0,1.4,14.0,102.0,340.09,279.28
2016,3,12,7,45,414.5,65.0,1.45,14.5,156.0,443.65,366.25
2016,3,12,8,0,518.0,75.0,1.5,15.0,210.0,562.85,459.76
2016,3,12,8,15,575.0,83.0,1.65,15.5,265.5,640.78,518.04
2016,3,12,8,30,632.0,91.0,1.8,16.0,321.0,719.93,575.05
2016,3,12,8,45,316.0,98.0,2.0,16.5,213.0,439.81,359.91
2016,3,12,9,0,0.0,105.0,2.2,17.0,105.0,83.59,64.11
2016,3,12,9,15,400.0,102.5,2.25,17.5,322.5,551.09,447.69
2016,3,12,9,30,800.0,100.0,2.3,18.0,540.0,942.37,724.86
2016,3,12,9,45,825.5,100.5,2.4,18.5,588.0,976.66,741.47
2016,3,12,10,0,851.0,101.0,2.5,19.0,636.0,1007.68,759.54
2016,3,12,10,15,601.5,204.5,2.4,19.0,594.5,877.32,667.97
2016,3,12,10,30,352.0,308.0,2.3,19.0,553.0,700.18,536.72
2016,3,12,10,45,334.5,329.5,2.25,19.5,571.0,698.87,533.99
2016,3,12,11,0,317.0,351.0,2.2,20.0,589.0,695.51,528.54
2016,3,12,11,15,330.5,360.5,2.15,20.0,615.5,708.33,536.58
2016,3,12,11,30,344.0,370.0,2.1,20.0,642.0,718.89,542.91
2016,3,12,11,45,209.0,381.5,2.05,20.5,548.0,566.75,430.47
2016,3,12,12,0,74.0,393.0,2.0,21.0,454.0,421.74,320.95
2016,3,12,12,15,125.0,410.0,2.0,21.0,514.0,495.3,376.48
2016,3,12,12,30,176.0,427.0,2.0,21.0,574.0,544.14,412.1
2016,3,12,12,45,549.5,271.0,2.05,21.5,729.0,727.76,549.18
2016,3,12,13,0,923.0,115.0,2.1,22.0,884.0,840.92,629.2
2016,3,12,13,15,920.5,114.5,2.1,22.0,874.0,795.89,597.55
2016,3,12,13,30,918.0,114.0,2.1,22.0,864.0,748.3,563.32
2016,3,12,13,45,913.0,113.0,2.15,22.0,845.0,696.29,525.43
2016,3,12,14,0,908.0,112.0,2.2,22.0,826.0,642.39,485.0
2016,3,12,14,15,901.0,110.5,2.15,22.0,799.5,585.34,440.51
2016,3,12,14,30,894.0,109.0,2.1,22.0,773.0,527.09,393.73
2016,3,12,14,45,884.5,107.0,2.1,22.0,738.5,466.41,343.85
2016,3,12,15,0,875.0,105.0,2.1,22.0,704.0,405.32,292.14
2016,3,12,15,15,604.5,185.5,2.1,21.5,588.0,322.09,230.41
2016,3,12,15,30,334.0,266.0,2.1,21.0,472.0,265.85,193.43
2016,3,12,15,45,576.0,178.5,2.1,21.0,500.0,220.9,147.29
2016,3,12,16,0,818.0,91.0,2.1,21.0,528.0,150.0,85.08
2016,3,12,16,15,792.5,87.0,1.95,20.5,476.0,89.12,57.47
2016,3,12,16,30,767.0,83.0,1.8,20.0,424.0,71.78,56.7
2016,3,12,16,45,735.0,77.0,1.7,20.0,369.0,67.25,53.01
2016,3,12,17,0,703.0,71.0,1.6,20.0,314.0,57.83,44.99
2016,3,12,17,15,648.0,64.5,1.5,19.0,257.5,52.73,40.78
2016,3,12,17,30,593.0,58.0,1.4,18.0,201.0,47.62,36.38
2016,3,12,17,45,507.0,48.0,1.3,17.5,147.5,39.52,29.05
2016,3,12,18,0,421.0,38.0,1.2,17.0,94.0,31.41,21.44
2016,3,12,18,15,260.5,24.0,1.3,16.5,53.5,19.66,9.12
2016,3,12,18,30,100.0,10.0,1.4,16.0,13.0,7.87,0.0
2016,3,12,18,45,50.0,5.0,1.5,15.5,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,49.01,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,137.06,0.0
2016,3,13,7,15,288.0,32.5,3.75,13.5,69.5,285.02,227.41
2016,3,13,7,30,437.0,47.0,3.7,14.0,115.0,425.86,352.98
2016,3,13,7,45,542.5,54.0,3.7,14.5,174.0,536.42,445.36
2016,3,13,8,0,648.0,61.0,3.7,15.0,233.0,653.25,537.72
2016,3,13,8,15,701.5,67.0,3.8,16.0,292.0,729.3,593.63
2016,3,13,8,30,755.0,73.0,3.9,17.0,351.0,800.65,643.48
2016,3,13,8,45,801.0,75.0,4.0,18.0,411.0,866.48,687.25
2016,3,13,9,0,847.0,77.0,4.1,19.0,471.0,931.17,728.72
2016,3,13,9,15,870.0,80.5,4.25,20.0,524.5,973.86,753.88
2016,3,13,9,30,893.0,84.0,4.4,21.0,578.0,1001.55,768.34
2016,3,13,9,45,911.0,86.0,4.6,22.0,626.5,1030.82,784.6
2016,3,13,10,0,929.0,88.0,4.8,23.0,675.0,1056.56,798.5
2016,3,13,10,15,940.0,90.0,4.95,23.0,716.0,1071.39,807.81
2016,3,13,10,30,951.0,92.0,5.1,23.0,757.0,1082.15,814.62
2016,3,13,10,45,958.0,93.5,5.25,23.5,790.5,1084.08,814.02
2016,3,13,11,0,965.0,95.0,5.4,24.0,824.0,1081.76,810.78
2016,3,13,11,15,970.0,96.5,5.5,24.0,849.5,1073.15,804.69
2016,3,13,11,30,975.0,98.0,5.6,24.0,875.0,1060.28,795.89
2016,3,13,11,45,977.0,99.0,5.75,24.5,891.0,1039.78,780.83
2016,3,13,12,0,979.0,100.0,5.9,25.0,907.0,1015.25,763.12
