Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,112.98,37.55
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,230.7,180.16
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.0,319.84,258.56
2016,4,23,7,0,522.0,56.0,1.3,17.0,170.0,418.73,340.44
2016,4,23,7,15,587.0,63.5,1.2,17.5,227.0,494.73,400.56
2016,4,23,7,30,652.0,71.0,1.1,18.0,284.0,574.5,460.16
2016,4,23,7,45,695.5,76.5,1.0,19.0,342.5,638.8,503.25
2016,4,23,8,0,739.0,82.0,0.9,20.0,401.0,700.09,541.56
2016,4,23,8,15,768.5,86.5,1.0,20.5,457.5,752.93,575.84
2016,4,23,8,30,798.0,91.0,1.1,21.0,514.0,804.46,608.52
2016,4,23,8,45,818.0,95.5,1.25,22.0,567.5,845.98,633.35
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,884.96,656.18
2016,4,23,9,15,854.0,103.0,1.45,23.0,670.0,915.73,674.62
2016,4,23,9,30,870.0,106.0,1.5,23.0,719.0,931.67,683.5
2016,4,23,9,45,880.0,109.5,1.55,23.5,762.0,950.26,693.05
2016,4,23,10,0,890.0,113.0,1.6,24.0,805.0,965.11,700.21
2016,4,23,10,15,899.0,115.0,1.6,24.0,842.0,973.62,704.14
2016,4,23,10,30,908.0,117.0,1.6,24.0,879.0,978.15,705.77
2016,4,23,10,45,912.5,119.5,1.65,24.5,907.5,974.93,701.98
2016,4,23,11,0,917.0,122.0,1.7,25.0,936.0,967.63,695.84
2016,4,23,11,15,921.0,123.0,1.7,25.0,957.5,954.47,686.85
2016,4,23,11,30,925.0,124.0,1.7,25.0,979.0,937.37,675.52
2016,4,23,11,45,927.0,124.5,1.7,25.5,992.0,914.25,659.17
2016,4,23,12,0,929.0,125.0,1.7,26.0,1005.0,887.48,640.63
2016,4,23,12,15,929.5,125.5,1.7,26.0,1009.0,856.04,620.36
2016,4,23,12,30,930.0,126.0,1.7,26.0,1013.0,821.38,597.94
2016,4,23,12,45,927.5,126.5,1.75,26.0,1008.0,781.51,570.98
2016,4,23,13,0,925.0,127.0,1.8,26.0,1003.0,739.02,541.33
2016,4,23,13,15,922.0,126.5,1.85,26.0,990.0,693.02,508.46
2016,4,23,13,30,919.0,126.0,1.9,26.0,977.0,644.79,473.03
2016,4,23,13,45,913.0,126.0,1.95,26.0,955.5,593.23,434.08
2016,4,23,14,0,907.0,126.0,2.0,26.0,934.0,540.08,392.67
2016,4,23,14,15,900.5,124.5,2.1,26.0,905.0,484.32,348.11
2016,4,23,14,30,894.0,123.0,2.2,26.0,876.0,427.49,301.27
2016,4,23,14,45,884.5,121.0,2.3,26.0,839.5,368.53,251.78
2016,4,23,15,0,875.0,119.0,2.4,26.0,803.0,309.32,201.78
2016,4,23,15,15,862.5,116.5,2.45,25.5,760.0,249.18,153.0
2016,4,23,15,30,850.0,114.0,2.5,25.0,717.0,182.76,104.26
2016,4,23,15,45,835.0,110.0,2.6,25.0,669.0,122.07,71.4
2016,4,23,16,0,820.0,106.0,2.7,25.0,621.0,85.6,66.22
2016,4,23,16,15,797.0,102.0,2.65,24.5,567.5,83.44,64.83
2016,4,23,16,30,774.0,98.0,2.6,24.0,514.0,81.17,63.29
2016,4,23,16,45,744.0,93.0,2.55,24.0,457.5,77.93,60.8
2016,4,23,17,0,714.0,88.0,2.5,24.0,401.0,68.83,53.32
2016,4,23,17,15,671.0,82.0,2.3,23.0,343.5,64.68,50.19
2016,4,23,17,30,628.0,76.0,2.1,22.0,286.0,60.46,46.9
2016,4,23,17,45,563.0,68.5,1.9,21.5,230.0,54.82,42.14
2016,4,23,18,0,498.0,61.0,1.7,21.0,174.0,49.18,37.19
2016,4,23,18,15,400.5,49.0,1.65,20.0,123.5,39.7,28.72
2016,4,23,18,30,303.0,37.0,1.6,19.0,73.0,30.16,19.84
2016,4,23,18,45,151.5,18.5,1.6,18.5,36.5,14.89,2.76
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,51.0,21.5,1.9,15.5,27.0,58.42,22.23
2016,4,24,6,30,102.0,43.0,2.1,16.0,54.0,119.1,91.54
2016,4,24,6,45,162.0,66.0,2.35,16.5,96.0,183.59,148.43
2016,4,24,7,0,222.0,89.0,2.6,17.0,138.0,252.71,207.84
2016,4,24,7,15,306.5,97.5,2.8,17.5,186.5,339.8,280.54
2016,4,24,7,30,391.0,106.0,3.0,18.0,235.0,421.03,346.53
2016,4,24,7,45,195.5,109.5,3.2,18.5,174.0,273.76,225.05
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,90.75,69.92
2016,4,24,8,15,0.0,98.5,3.5,19.0,98.5,76.89,58.38
2016,4,24,8,30,0.0,84.0,3.6,19.0,84.0,64.61,48.04
2016,4,24,8,45,1.0,125.5,3.75,19.5,126.5,99.95,76.72
2016,4,24,9,0,2.0,167.0,3.9,20.0,169.0,136.37,105.73
2016,4,24,9,15,29.5,238.0,3.95,20.5,259.5,241.79,189.82
2016,4,24,9,30,57.0,309.0,4.0,21.0,350.0,336.81,263.12
2016,4,24,9,45,33.0,262.5,4.1,21.5,287.0,264.81,205.69
2016,4,24,10,0,9.0,216.0,4.2,22.0,224.0,182.42,140.1
2016,4,24,10,15,20.5,278.5,4.2,22.0,296.0,246.54,190.18
2016,4,24,10,30,32.0,341.0,4.2,22.0,368.0,331.48,254.96
2016,4,24,10,45,21.0,277.0,4.25,22.5,295.0,258.71,198.27
2016,4,24,11,0,10.0,213.0,4.3,23.0,222.0,178.5,135.68
2016,4,24,11,15,11.0,223.0,4.3,23.0,233.0,187.04,142.29
2016,4,24,11,30,12.0,233.0,4.3,23.0,244.0,195.4,148.63
2016,4,24,11,45,43.0,346.5,4.3,23.5,387.5,328.07,250.02
2016,4,24,12,0,74.0,460.0,4.3,24.0,531.0,446.97,337.5
2016,4,24,12,15,41.5,325.0,4.2,24.0,365.0,299.81,227.28
2016,4,24,12,30,9.0,190.0,4.1,24.0,199.0,155.38,116.61
2016,4,24,12,45,9.0,193.0,4.1,24.0,202.0,156.93,117.98
2016,4,24,13,0,9.0,196.0,4.1,24.0,205.0,158.38,119.1
2016,4,24,13,15,8.0,188.0,4.05,24.0,196.5,150.65,113.1
2016,4,24,13,30,7.0,180.0,4.0,24.0,188.0,143.07,107.23
2016,4,24,13,45,13.0,244.5,3.95,24.0,257.5,194.04,146.71
2016,4,24,14,0,19.0,309.0,3.9,24.0,327.0,242.51,183.72
2016,4,24,14,15,406.5,234.5,3.85,24.0,578.5,346.42,258.46
2016,4,24,14,30,794.0,160.0,3.8,24.0,830.0,411.75,296.46
2016,4,24,14,45,777.5,160.5,3.75,24.0,794.0,356.41,248.91
2016,4,24,15,0,761.0,161.0,3.7,24.0,758.0,301.92,202.52
2016,4,24,15,15,746.5,157.5,3.7,24.0,717.0,240.2,152.21
2016,4,24,15,30,732.0,154.0,3.7,24.0,676.0,184.65,111.32
2016,4,24,15,45,715.5,148.5,3.7,24.0,629.5,129.19,80.94
2016,4,24,16,0,699.0,143.0,3.7,24.0,583.0,97.74,76.64
2016,4,24,16,15,674.5,137.5,3.65,23.5,532.5,95.84,75.5
2016,4,24,16,30,650.0,132.0,3.6,23.0,482.0,93.81,74.23
2016,4,24,16,45,618.5,124.5,3.55,23.0,428.5,90.16,71.42
2016,4,24,17,0,587.0,117.0,3.5,23.0,375.0,86.32,68.45
2016,4,24,17,15,542.5,108.0,3.3,22.5,321.0,81.02,64.3
2016,4,24,17,30,498.0,99.0,3.1,22.0,267.0,72.76,57.5
2016,4,24,17,45,439.0,87.0,2.9,22.0,214.5,64.31,50.24
2016,4,24,18,0,380.0,75.0,2.7,22.0,162.0,55.71,42.66
2016,4,24,18,15,291.5,59.0,2.6,21.5,115.0,44.0,32.22
2016,4,24,18,30,203.0,43.0,2.5,21.0,68.0,32.19,21.38
2016,4,24,18,45,101.5,21.5,2.45,20.5,34.0,16.26,4.09
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.5,21.0,2.55,19.5,33.0,93.77,44.88
2016,4,25,6,30,215.0,42.0,2.7,20.0,66.0,187.18,144.67
2016,4,25,6,45,308.0,57.0,2.85,20.5,114.0,266.41,213.84
2016,4,25,7,0,401.0,72.0,3.0,21.0,162.0,354.69,288.02
2016,4,25,7,15,465.0,82.5,3.2,21.5,215.5,426.07,346.43
2016,4,25,7,30,529.0,93.0,3.4,22.0,269.0,509.57,411.84
2016,4,25,7,45,308.5,137.5,3.6,22.5,244.5,390.31,315.13
2016,4,25,8,0,88.0,182.0,3.8,23.0,220.0,243.7,194.0
2016,4,25,8,15,66.5,199.5,3.9,23.5,230.5,243.25,192.3
2016,4,25,8,30,45.0,217.0,4.0,24.0,241.0,241.4,189.09
2016,4,25,8,45,28.5,213.5,4.15,24.5,229.5,220.34,171.13
2016,4,25,9,0,12.0,210.0,4.3,25.0,218.0,183.99,141.33
2016,4,25,9,15,387.5,176.5,4.35,25.5,451.5,562.98,439.35
2016,4,25,9,30,763.0,143.0,4.4,26.0,685.0,879.68,665.23
2016,4,25,9,45,505.0,259.0,4.45,26.5,627.0,761.3,574.51
2016,4,25,10,0,247.0,375.0,4.5,27.0,569.0,614.82,462.28
2016,4,25,10,15,247.5,394.5,4.5,27.0,596.5,629.66,472.37
2016,4,25,10,30,248.0,414.0,4.5,27.0,624.0,642.65,480.43
2016,4,25,10,45,534.0,288.5,4.5,27.5,759.5,798.41,595.12
2016,4,25,11,0,820.0,163.0,4.5,28.0,895.0,926.63,683.63
2016,4,25,11,15,825.0,164.0,4.5,28.0,915.0,914.8,674.17
2016,4,25,11,30,830.0,165.0,4.5,28.0,935.0,899.21,663.2
2016,4,25,11,45,853.5,151.0,4.55,28.0,953.0,868.08,642.05
2016,4,25,12,0,877.0,137.0,4.6,28.0,971.0,848.93,629.2
2016,4,25,12,15,878.0,137.5,4.55,28.0,975.0,819.22,608.54
2016,4,25,12,30,879.0,138.0,4.5,28.0,979.0,786.48,585.54
2016,4,25,12,45,873.5,140.5,4.5,28.5,973.5,747.69,556.05
2016,4,25,13,0,868.0,143.0,4.5,29.0,968.0,706.65,524.6
2016,4,25,13,15,617.0,285.5,4.45,29.0,868.5,623.59,460.8
2016,4,25,13,30,366.0,428.0,4.4,29.0,769.0,542.67,399.41
2016,4,25,13,45,303.0,438.0,4.35,29.0,716.0,488.23,359.23
2016,4,25,14,0,240.0,448.0,4.3,29.0,663.0,441.47,324.47
2016,4,25,14,15,534.5,294.0,4.25,29.0,752.5,439.48,319.08
2016,4,25,14,30,829.0,140.0,4.2,29.0,842.0,408.64,287.61
2016,4,25,14,45,814.0,140.5,4.2,29.0,805.0,352.08,239.95
2016,4,25,15,0,799.0,141.0,4.2,29.0,768.0,296.08,192.9
2016,4,25,15,15,785.0,138.0,4.1,29.0,726.5,238.8,146.63
2016,4,25,15,30,771.0,135.0,4.0,29.0,685.0,182.57,106.2
2016,4,25,15,45,747.0,133.5,3.95,29.0,636.5,127.97,78.32
2016,4,25,16,0,723.0,132.0,3.9,29.0,588.0,91.74,70.17
2016,4,25,16,15,698.5,127.0,3.75,28.5,537.0,89.85,69.04
2016,4,25,16,30,674.0,122.0,3.6,28.0,486.0,87.84,67.77
2016,4,25,16,45,641.0,115.5,3.5,28.0,432.0,84.53,65.28
2016,4,25,17,0,608.0,109.0,3.4,28.0,378.0,81.09,62.67
2016,4,25,17,15,563.5,101.0,3.2,27.5,323.5,76.26,58.97
2016,4,25,17,30,519.0,93.0,3.0,27.0,269.0,71.31,55.08
2016,4,25,17,45,456.0,82.5,2.8,26.5,216.0,61.53,46.94
2016,4,25,18,0,393.0,72.0,2.6,26.0,163.0,53.81,40.33
2016,4,25,18,15,303.5,57.0,2.65,25.5,115.5,42.71,30.58
2016,4,25,18,30,214.0,42.0,2.7,25.0,68.0,31.54,20.49
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.0,15.92,4.26
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.0,4.05,20.0,33.0,78.73,41.04
2016,4,26,6,30,187.0,44.0,4.1,20.0,66.0,174.45,135.18
2016,4,26,6,45,262.5,63.0,4.15,20.5,112.5,247.17,198.78
2016,4,26,7,0,338.0,82.0,4.2,21.0,159.0,326.84,266.17
2016,4,26,7,15,401.0,95.5,4.3,21.0,212.0,398.03,325.38
2016,4,26,7,30,464.0,109.0,4.4,21.0,265.0,473.61,386.24
2016,4,26,7,45,503.0,121.5,4.55,21.5,318.5,533.83,432.46
2016,4,26,8,0,542.0,134.0,4.7,22.0,372.0,595.17,478.2
2016,4,26,8,15,576.5,142.5,4.8,22.5,426.0,657.38,523.06
2016,4,26,8,30,611.0,151.0,4.9,23.0,480.0,711.99,561.4
2016,4,26,8,45,640.5,156.0,5.05,23.5,531.5,757.71,592.68
2016,4,26,9,0,670.0,161.0,5.2,24.0,583.0,801.7,621.92
2016,4,26,9,15,690.0,166.5,5.25,24.5,630.0,835.54,643.09
2016,4,26,9,30,710.0,172.0,5.3,25.0,677.0,866.69,662.23
2016,4,26,9,45,727.0,175.0,5.4,25.5,719.5,889.51,675.73
2016,4,26,10,0,744.0,178.0,5.5,26.0,762.0,909.07,687.02
2016,4,26,10,15,755.0,181.5,5.55,26.0,797.5,920.1,693.57
2016,4,26,10,30,766.0,185.0,5.6,26.0,833.0,917.99,691.21
2016,4,26,10,45,771.0,189.5,5.7,26.5,860.5,916.98,688.74
2016,4,26,11,0,776.0,194.0,5.8,27.0,888.0,912.2,683.78
2016,4,26,11,15,781.0,195.5,5.85,27.0,908.0,901.03,675.68
2016,4,26,11,30,786.0,197.0,5.9,27.0,928.0,886.19,665.16
2016,4,26,11,45,795.5,193.0,5.95,27.0,941.5,866.95,651.68
2016,4,26,12,0,805.0,189.0,6.0,27.0,955.0,844.09,635.37
2016,4,26,12,15,805.0,189.5,5.95,27.0,958.5,813.87,612.95
2016,4,26,12,30,805.0,190.0,5.9,27.0,962.0,780.78,588.28
2016,4,26,12,45,486.0,342.0,5.9,27.5,807.5,642.73,482.22
2016,4,26,13,0,167.0,494.0,5.9,28.0,653.0,505.05,376.25
2016,4,26,13,15,102.5,447.5,5.85,28.0,545.0,410.73,306.82
2016,4,26,13,30,38.0,401.0,5.8,28.0,437.0,328.17,245.23
2016,4,26,13,45,182.0,414.5,5.8,28.0,578.5,407.45,304.47
2016,4,26,14,0,326.0,428.0,5.8,28.0,720.0,465.64,345.36
2016,4,26,14,15,327.5,412.5,5.7,28.0,697.5,429.12,316.4
2016,4,26,14,30,329.0,397.0,5.6,28.0,675.0,392.35,287.05
2016,4,26,14,45,497.5,306.0,5.6,28.0,706.5,356.63,253.72
2016,4,26,15,0,666.0,215.0,5.6,28.0,738.0,303.94,204.83
2016,4,26,15,15,649.0,209.5,5.5,27.5,697.0,250.85,162.66
2016,4,26,15,30,632.0,204.0,5.4,27.0,656.0,199.51,126.04
2016,4,26,15,45,584.0,210.0,5.3,27.0,605.5,155.14,104.44
2016,4,26,16,0,536.0,216.0,5.2,27.0,555.0,135.96,107.15
2016,4,26,16,15,387.0,225.0,4.95,26.5,459.0,145.49,115.56
2016,4,26,16,30,238.0,234.0,4.7,26.0,363.0,147.34,117.69
2016,4,26,16,45,129.5,198.0,4.5,26.0,267.0,131.27,104.79
2016,4,26,17,0,21.0,162.0,4.3,26.0,171.0,116.15,92.57
2016,4,26,17,15,13.5,140.0,4.1,25.5,145.5,100.88,80.25
2016,4,26,17,30,6.0,118.0,3.9,25.0,120.0,85.5,67.6
2016,4,26,17,45,83.0,111.5,3.7,25.0,131.0,77.84,61.15
2016,4,26,18,0,160.0,105.0,3.5,25.0,142.0,72.93,56.77
2016,4,26,18,15,109.0,76.0,3.5,24.5,98.0,53.86,40.18
2016,4,26,18,30,58.0,47.0,3.5,24.0,54.0,34.36,22.97
2016,4,26,18,45,29.0,23.5,3.55,23.5,27.0,17.84,6.01
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.0,37.5,104.13,61.6
2016,4,27,6,30,247.0,45.0,3.4,15.0,75.0,205.77,163.47
2016,4,27,6,45,375.5,56.0,3.45,15.0,129.0,301.31,247.79
2016,4,27,7,0,504.0,67.0,3.5,15.0,183.0,415.2,344.76
2016,4,27,7,15,570.5,75.5,3.4,15.5,241.5,492.48,408.17
2016,4,27,7,30,637.0,84.0,3.3,16.0,300.0,573.41,471.66
2016,4,27,7,45,695.5,87.0,3.25,16.5,362.0,645.14,525.39
2016,4,27,8,0,754.0,90.0,3.2,17.0,424.0,718.41,577.1
2016,4,27,8,15,785.0,94.5,3.15,18.0,482.0,768.16,608.66
2016,4,27,8,30,816.0,99.0,3.1,19.0,540.0,820.96,641.53
2016,4,27,8,45,843.0,101.0,3.05,20.0,596.5,865.76,667.78
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,908.19,691.77
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.0,927.99,699.87
2016,4,27,9,30,902.0,109.0,2.9,23.0,753.0,955.09,712.99
2016,4,27,9,45,915.0,110.5,2.9,24.0,797.5,974.32,721.07
2016,4,27,10,0,928.0,112.0,2.9,25.0,842.0,989.78,726.73
2016,4,27,10,15,936.0,114.0,2.8,25.5,879.0,997.14,727.76
2016,4,27,10,30,944.0,116.0,2.7,26.0,916.0,1000.4,726.29
2016,4,27,10,45,950.0,117.0,2.65,26.5,945.5,996.68,720.97
2016,4,27,11,0,956.0,118.0,2.6,27.0,975.0,988.8,713.2
2016,4,27,11,15,959.0,119.0,2.6,27.0,996.0,974.07,703.11
2016,4,27,11,30,962.0,120.0,2.6,27.0,1017.0,955.31,690.59
2016,4,27,11,45,966.5,119.0,2.6,27.5,1030.0,932.15,674.0
2016,4,27,12,0,971.0,118.0,2.6,28.0,1043.0,905.18,655.06
2016,4,27,12,15,971.0,118.0,2.6,28.0,1046.5,871.77,633.26
2016,4,27,12,30,971.0,118.0,2.6,28.0,1050.0,835.09,609.26
2016,4,27,12,45,969.5,117.5,2.6,28.0,1044.5,793.88,580.48
2016,4,27,13,0,968.0,117.0,2.6,28.0,1039.0,749.89,549.03
2016,4,27,13,15,964.5,116.0,2.55,28.0,1025.0,701.66,513.64
2016,4,27,13,30,961.0,115.0,2.5,28.0,1011.0,651.16,475.77
2016,4,27,13,45,956.0,114.0,2.5,28.0,988.5,597.76,434.98
2016,4,27,14,0,951.0,113.0,2.5,28.0,966.0,542.61,391.62
2016,4,27,14,15,944.0,111.5,2.4,28.0,936.0,484.71,344.69
2016,4,27,14,30,937.0,110.0,2.3,28.0,906.0,425.73,295.73
2016,4,27,14,45,926.0,109.0,2.25,28.0,867.5,364.99,244.78
2016,4,27,15,0,915.0,108.0,2.2,28.0,829.0,304.1,193.74
2016,4,27,15,15,902.5,105.5,2.0,27.5,785.0,242.09,144.16
2016,4,27,15,30,890.0,103.0,1.8,27.0,741.0,180.66,100.85
2016,4,27,15,45,871.5,101.0,1.65,27.0,690.5,119.96,71.28
2016,4,27,16,0,853.0,99.0,1.5,27.0,640.0,81.89,62.52
2016,4,27,16,15,832.0,95.5,1.35,27.0,586.5,79.9,61.13
2016,4,27,16,30,811.0,92.0,1.2,27.0,533.0,77.79,59.6
2016,4,27,16,45,778.5,88.5,1.1,27.5,475.0,75.33,57.67
2016,4,27,17,0,746.0,85.0,1.0,28.0,417.0,72.85,55.7
2016,4,27,17,15,705.0,79.5,0.85,27.5,359.0,63.42,48.12
2016,4,27,17,30,664.0,74.0,0.7,27.0,301.0,59.45,45.02
2016,4,27,17,45,598.5,67.0,0.55,26.5,243.0,54.02,40.57
2016,4,27,18,0,533.0,60.0,0.4,26.0,185.0,48.63,35.96
2016,4,27,18,15,436.0,49.0,0.45,25.5,133.0,39.84,28.23
2016,4,27,18,30,339.0,38.0,0.5,25.0,81.0,31.05,20.21
2016,4,27,18,45,169.5,19.0,0.6,24.5,40.5,15.27,4.69
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,107.13,67.16
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,211.63,168.0
2016,4,28,6,45,356.5,57.5,2.0,16.0,127.0,291.44,237.73
2016,4,28,7,0,450.0,71.0,2.3,17.0,177.0,384.98,316.03
2016,4,28,7,15,512.5,81.0,2.45,18.0,232.0,458.83,375.51
2016,4,28,7,30,575.0,91.0,2.6,19.0,287.0,536.13,435.13
2016,4,28,7,45,622.0,97.0,2.8,20.0,344.0,600.52,482.72
2016,4,28,8,0,669.0,103.0,3.0,21.0,401.0,665.84,529.0
2016,4,28,8,15,700.0,108.5,3.25,21.5,456.5,718.14,565.03
2016,4,28,8,30,731.0,114.0,3.5,22.0,512.0,769.43,599.73
2016,4,28,8,45,756.0,118.0,3.8,22.5,564.5,812.4,628.19
2016,4,28,9,0,781.0,122.0,4.1,23.0,617.0,848.08,651.25
2016,4,28,9,15,798.5,125.5,4.1,23.5,665.0,879.26,669.65
2016,4,28,9,30,816.0,129.0,4.1,24.0,713.0,907.37,685.8
2016,4,28,9,45,829.0,131.5,4.2,24.5,755.5,926.97,696.59
2016,4,28,10,0,842.0,134.0,4.3,25.0,798.0,942.98,705.04
2016,4,28,10,15,851.0,136.5,4.3,25.0,834.0,951.52,709.41
2016,4,28,10,30,860.0,139.0,4.3,25.0,870.0,941.95,701.74
2016,4,28,10,45,865.0,142.0,4.35,25.5,898.0,939.23,697.88
2016,4,28,11,0,870.0,145.0,4.4,26.0,926.0,932.6,691.49
2016,4,28,11,15,874.0,146.0,4.4,26.0,946.5,919.47,681.99
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,902.59,670.11
2016,4,28,11,45,877.5,149.5,4.45,26.5,978.0,879.43,653.01
2016,4,28,12,0,877.0,152.0,4.5,27.0,989.0,852.87,633.71
2016,4,28,12,15,876.5,152.5,4.45,27.0,992.5,821.63,612.1
2016,4,28,12,30,876.0,153.0,4.4,27.0,996.0,787.52,587.43
2016,4,28,12,45,866.0,158.0,4.4,27.5,988.0,747.13,556.69
2016,4,28,13,0,856.0,163.0,4.4,28.0,980.0,714.62,530.81
2016,4,28,13,15,851.0,162.5,4.35,28.0,966.0,668.55,496.15
2016,4,28,13,30,846.0,162.0,4.3,28.0,952.0,620.66,459.47
2016,4,28,13,45,826.5,168.5,4.25,28.0,926.0,568.55,418.8
2016,4,28,14,0,807.0,175.0,4.2,28.0,900.0,516.3,377.1
2016,4,28,14,15,797.0,173.0,4.15,28.0,870.0,462.41,333.22
2016,4,28,14,30,787.0,171.0,4.1,28.0,840.0,408.18,288.11
2016,4,28,14,45,403.5,226.5,4.05,28.0,569.0,275.47,194.54
2016,4,28,15,0,20.0,282.0,4.0,28.0,298.0,210.73,157.03
2016,4,28,15,15,27.0,285.5,3.95,27.5,305.5,201.45,150.29
2016,4,28,15,30,34.0,289.0,3.9,27.0,313.0,197.68,147.86
2016,4,28,15,45,42.0,278.0,3.85,27.0,306.0,184.38,138.51
2016,4,28,16,0,50.0,267.0,3.8,27.0,299.0,174.35,138.13
2016,4,28,16,15,113.5,254.0,3.65,26.5,318.5,160.9,127.9
2016,4,28,16,30,177.0,241.0,3.5,26.0,338.0,155.19,123.94
2016,4,28,16,45,88.5,148.5,3.35,26.0,197.0,103.0,81.16
2016,4,28,17,0,0.0,56.0,3.2,26.0,56.0,42.9,30.9
2016,4,28,17,15,140.5,103.0,3.0,25.5,151.5,72.09,55.95
2016,4,28,17,30,281.0,150.0,2.8,25.0,247.0,102.36,81.86
2016,4,28,17,45,215.0,128.0,2.65,24.5,194.5,88.03,69.9
2016,4,28,18,0,149.0,106.0,2.5,24.0,142.0,73.56,57.55
2016,4,28,18,15,103.5,76.0,2.55,23.5,97.5,54.0,40.52
2016,4,28,18,30,58.0,46.0,2.6,23.0,53.0,33.87,22.77
2016,4,28,18,45,30.0,24.5,2.7,23.0,28.0,18.6,7.38
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,5.58,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.5,34.0,70.93,43.24
2016,4,29,6,30,119.0,48.0,2.9,22.0,64.0,130.41,99.74
2016,4,29,6,45,169.0,72.5,3.05,22.5,107.0,191.55,152.11
2016,4,29,7,0,219.0,97.0,3.2,23.0,150.0,256.12,206.15
2016,4,29,7,15,200.0,116.5,3.55,23.0,174.0,272.6,220.15
2016,4,29,7,30,181.0,136.0,3.9,23.0,198.0,271.86,219.67
2016,4,29,7,45,117.0,157.5,4.25,23.5,200.5,251.92,201.7
2016,4,29,8,0,53.0,179.0,4.6,24.0,203.0,210.28,166.12
2016,4,29,8,15,69.0,207.5,4.75,24.5,243.0,251.59,198.37
2016,4,29,8,30,85.0,236.0,4.9,25.0,283.0,293.27,230.21
2016,4,29,8,45,59.0,243.5,5.1,25.5,278.0,276.35,215.09
2016,4,29,9,0,33.0,251.0,5.3,26.0,273.0,258.6,199.49
2016,4,29,9,15,19.0,219.0,5.35,26.0,232.0,196.22,150.24
2016,4,29,9,30,5.0,187.0,5.4,26.0,191.0,154.54,116.93
2016,4,29,9,45,7.0,202.5,5.45,26.5,208.5,169.09,127.84
2016,4,29,10,0,9.0,218.0,5.5,27.0,226.0,183.57,138.55
2016,4,29,10,15,16.5,270.0,5.45,27.0,284.5,234.41,177.46
2016,4,29,10,30,24.0,322.0,5.4,27.0,343.0,285.17,215.74
2016,4,29,10,45,313.5,311.5,5.4,27.5,593.5,591.33,449.17
2016,4,29,11,0,603.0,301.0,5.4,28.0,844.0,853.92,636.38
2016,4,29,11,15,347.5,382.5,5.35,28.0,697.5,668.49,499.17
2016,4,29,11,30,92.0,464.0,5.3,28.0,551.0,476.67,355.11
2016,4,29,11,45,79.0,460.5,5.25,28.0,536.0,455.24,339.39
2016,4,29,12,0,66.0,457.0,5.2,28.0,521.0,434.2,323.49
2016,4,29,12,15,41.5,380.5,5.15,28.0,420.5,343.85,256.76
2016,4,29,12,30,17.0,304.0,5.1,28.0,320.0,250.86,187.15
2016,4,29,12,45,197.0,370.5,5.05,28.5,559.0,447.4,335.27
2016,4,29,13,0,377.0,437.0,5.0,29.0,798.0,602.15,445.72
2016,4,29,13,15,293.0,458.0,4.9,28.5,736.5,538.87,398.8
2016,4,29,13,30,209.0,479.0,4.8,28.0,675.0,481.83,357.04
2016,4,29,13,45,119.0,419.5,4.75,28.0,530.5,374.88,278.69
2016,4,29,14,0,29.0,360.0,4.7,28.0,386.0,279.91,208.59
2016,4,29,14,15,39.5,369.5,4.6,28.0,403.5,284.47,212.01
2016,4,29,14,30,50.0,379.0,4.5,28.0,421.0,286.92,213.5
2016,4,29,14,45,142.5,381.0,4.4,28.0,495.0,301.12,221.26
2016,4,29,15,0,235.0,383.0,4.3,28.0,569.0,307.99,222.2
2016,4,29,15,15,185.0,363.0,4.1,27.5,504.5,265.31,191.94
2016,4,29,15,30,135.0,343.0,3.9,27.0,440.0,229.03,167.77
2016,4,29,15,45,214.5,311.0,3.75,27.0,453.0,200.86,147.9
2016,4,29,16,0,294.0,279.0,3.6,27.0,466.0,169.46,134.09
2016,4,29,16,15,269.5,284.5,3.35,27.0,445.0,172.64,137.13
2016,4,29,16,30,245.0,290.0,3.1,27.0,424.0,179.31,142.97
2016,4,29,16,45,188.5,240.0,2.9,27.0,337.0,153.52,122.38
2016,4,29,17,0,132.0,190.0,2.7,27.0,250.0,126.06,100.21
2016,4,29,17,15,90.5,172.5,2.55,26.5,211.0,117.25,93.47
2016,4,29,17,30,49.0,155.0,2.4,26.0,172.0,104.8,83.49
2016,4,29,17,45,75.0,131.5,2.25,26.0,152.5,90.0,71.11
2016,4,29,18,0,101.0,108.0,2.1,26.0,133.0,74.24,57.64
2016,4,29,18,15,67.5,74.5,2.05,25.5,89.5,52.93,39.28
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,30.77,20.02
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,16.62,6.22
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,13.16,0.0
2016,4,30,6,15,122.0,28.5,3.4,13.5,44.0,113.78,77.22
2016,4,30,6,30,227.0,49.0,3.5,14.0,79.0,197.85,158.53
2016,4,30,6,45,325.0,63.5,3.65,15.0,129.5,279.22,229.9
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,369.89,306.78
2016,4,30,7,15,486.5,88.5,3.9,16.5,235.0,441.32,365.97
2016,4,30,7,30,550.0,99.0,4.0,17.0,290.0,524.29,431.9
2016,4,30,7,45,600.5,105.5,4.15,18.0,347.5,590.86,482.11
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,658.59,531.52
2016,4,30,8,15,682.5,118.0,4.25,19.5,460.5,711.17,567.68
2016,4,30,8,30,714.0,124.0,4.2,20.0,516.0,762.76,602.13
2016,4,30,8,45,744.0,126.5,4.2,21.0,569.5,807.77,630.05
2016,4,30,9,0,774.0,129.0,4.2,22.0,623.0,845.09,651.92
2016,4,30,9,15,791.5,132.5,4.0,22.0,671.0,875.98,670.6
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,903.81,686.93
2016,4,30,9,45,636.0,221.5,3.6,22.5,696.5,842.85,639.32
2016,4,30,10,0,463.0,307.0,3.4,23.0,674.0,758.97,573.37
2016,4,30,10,15,665.0,223.0,3.2,23.5,777.0,868.36,651.12
2016,4,30,10,30,867.0,139.0,3.0,24.0,880.0,943.54,698.04
2016,4,30,10,45,878.0,138.5,2.8,24.5,910.0,943.02,693.17
2016,4,30,11,0,889.0,138.0,2.6,25.0,940.0,938.58,686.44
2016,4,30,11,15,893.5,139.0,2.35,25.0,960.5,925.69,675.18
2016,4,30,11,30,898.0,140.0,2.1,25.0,981.0,908.97,661.5
2016,4,30,11,45,904.5,138.0,1.9,25.5,995.0,887.73,644.17
2016,4,30,12,0,911.0,136.0,1.7,26.0,1009.0,862.86,624.62
2016,4,30,12,15,911.5,136.5,1.6,26.0,1013.0,831.72,603.38
2016,4,30,12,30,912.0,137.0,1.5,26.0,1017.0,797.53,579.42
2016,4,30,12,45,913.0,135.0,1.4,26.5,1013.0,759.0,550.61
2016,4,30,13,0,914.0,133.0,1.3,27.0,1009.0,717.8,519.65
2016,4,30,13,15,911.5,132.5,1.3,27.0,996.0,672.91,487.49
2016,4,30,13,30,909.0,132.0,1.3,27.0,983.0,625.82,452.9
2016,4,30,13,45,905.5,130.0,1.35,27.0,962.0,575.15,415.06
2016,4,30,14,0,902.0,128.0,1.4,27.0,941.0,522.72,374.6
2016,4,30,14,15,895.5,126.5,1.35,27.0,912.0,467.8,330.55
2016,4,30,14,30,889.0,125.0,1.3,27.0,883.0,411.83,284.53
2016,4,30,14,45,882.0,121.5,1.3,27.0,847.5,353.63,236.18
2016,4,30,15,0,875.0,118.0,1.3,27.0,812.0,294.92,187.44
2016,4,30,15,15,863.5,115.5,1.25,27.0,769.5,235.72,140.49
2016,4,30,15,30,852.0,113.0,1.2,27.0,727.0,169.56,94.21
2016,4,30,15,45,838.5,109.0,1.15,27.0,679.5,109.63,66.01
2016,4,30,16,0,825.0,105.0,1.1,27.0,632.0,84.83,64.89
2016,4,30,16,15,804.0,101.5,1.05,26.5,579.5,83.04,63.81
2016,4,30,16,30,783.0,98.0,1.0,26.0,527.0,81.15,62.61
2016,4,30,16,45,756.5,92.5,0.95,26.0,471.5,77.62,59.91
2016,4,30,17,0,730.0,87.0,0.9,26.0,416.0,73.94,57.06
2016,4,30,17,15,689.5,81.5,0.85,25.5,359.0,64.47,49.41
2016,4,30,17,30,649.0,76.0,0.8,25.0,302.0,60.6,46.38
2016,4,30,17,45,592.0,68.5,0.8,25.0,246.0,54.99,41.66
2016,4,30,18,0,535.0,61.0,0.8,25.0,190.0,49.35,36.75
2016,4,30,18,15,442.5,50.5,0.85,24.0,138.5,41.0,29.46
2016,4,30,18,30,350.0,40.0,0.9,23.0,87.0,32.66,21.87
2016,4,30,18,45,205.0,25.0,0.95,22.5,49.5,20.31,9.3
2016,4,30,19,0,60.0,10.0,1.0,22.0,12.0,7.87,0.0
2016,4,30,19,15,30.0,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,24.34,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,47.5,131.17,91.14
2016,5,1,6,30,280.0,46.0,3.5,16.0,83.0,220.01,175.61
2016,5,1,6,45,364.5,59.0,3.75,16.5,132.0,294.71,241.59
2016,5,1,7,0,449.0,72.0,4.0,17.0,181.0,382.6,316.25
2016,5,1,7,15,508.5,81.5,4.1,17.5,235.5,453.36,374.56
2016,5,1,7,30,568.0,91.0,4.2,18.0,290.0,527.32,433.21
2016,5,1,7,45,284.0,105.5,4.35,19.0,205.0,347.74,285.73
2016,5,1,8,0,0.0,120.0,4.5,20.0,120.0,96.4,74.19
2016,5,1,8,15,0.0,136.0,4.5,20.0,136.0,109.56,84.86
2016,5,1,8,30,0.0,152.0,4.5,20.0,152.0,122.7,95.21
2016,5,1,8,45,4.0,175.0,4.55,20.5,178.0,145.52,113.22
2016,5,1,9,0,8.0,198.0,4.6,21.0,204.0,168.44,131.07
2016,5,1,9,15,9.0,208.0,4.55,21.0,214.5,177.11,137.56
2016,5,1,9,30,10.0,218.0,4.5,21.0,225.0,185.83,144.1
2016,5,1,9,45,12.5,240.5,4.5,21.5,250.5,206.85,160.04
2016,5,1,10,0,15.0,263.0,4.5,22.0,276.0,227.74,175.68
2016,5,1,10,15,21.5,300.0,4.5,22.0,318.5,264.77,204.12
2016,5,1,10,30,28.0,337.0,4.5,22.0,361.0,320.65,246.57
2016,5,1,10,45,35.5,365.5,4.5,22.5,397.0,350.72,268.51
2016,5,1,11,0,43.0,394.0,4.5,23.0,433.0,379.82,289.52
2016,5,1,11,15,134.5,435.5,4.5,23.0,561.0,510.09,387.9
2016,5,1,11,30,226.0,477.0,4.5,23.0,689.0,616.9,466.16
2016,5,1,11,45,147.5,469.0,4.5,23.5,608.0,531.97,401.33
2016,5,1,12,0,69.0,461.0,4.5,24.0,527.0,438.7,330.67
2016,5,1,12,15,44.0,397.5,4.5,24.0,440.0,358.95,271.44
2016,5,1,12,30,19.0,334.0,4.5,24.0,353.0,275.73,208.63
2016,5,1,12,45,41.5,394.5,4.5,24.0,435.0,342.71,259.47
2016,5,1,13,0,64.0,455.0,4.5,24.0,517.0,397.84,300.37
2016,5,1,13,15,117.0,468.5,4.55,24.0,579.5,433.73,327.2
2016,5,1,13,30,170.0,482.0,4.6,24.0,642.0,459.38,345.93
2016,5,1,13,45,481.5,331.5,4.65,24.0,769.5,499.24,375.28
2016,5,1,14,0,793.0,181.0,4.7,24.0,897.0,507.41,377.17
2016,5,1,14,15,784.5,179.0,4.7,23.5,869.0,455.12,334.04
2016,5,1,14,30,776.0,177.0,4.7,23.0,841.0,402.36,289.63
2016,5,1,14,45,737.0,190.5,4.75,23.0,799.5,346.02,242.2
2016,5,1,15,0,698.0,204.0,4.8,23.0,758.0,295.85,200.23
2016,5,1,15,15,620.5,223.0,4.75,23.0,695.5,245.95,162.44
2016,5,1,15,30,543.0,242.0,4.7,23.0,633.0,204.46,136.0
2016,5,1,15,45,481.0,245.5,4.7,23.0,575.5,162.32,116.04
2016,5,1,16,0,419.0,249.0,4.7,23.0,518.0,150.19,120.55
2016,5,1,16,15,406.0,228.0,4.55,22.5,471.0,141.1,113.63
2016,5,1,16,30,393.0,207.0,4.4,22.0,424.0,136.53,110.42
2016,5,1,16,45,351.0,191.0,4.3,22.0,369.0,127.22,102.99
2016,5,1,17,0,309.0,175.0,4.2,22.0,314.0,117.62,95.26
2016,5,1,17,15,270.5,159.5,3.95,21.5,269.5,108.08,87.65
2016,5,1,17,30,232.0,144.0,3.7,21.0,225.0,98.25,79.65
2016,5,1,17,45,198.0,121.0,3.5,21.0,181.5,83.79,67.29
2016,5,1,18,0,164.0,98.0,3.3,21.0,138.0,69.54,54.86
2016,5,1,18,15,120.0,74.5,3.3,20.5,99.5,53.51,40.69
2016,5,1,18,30,76.0,51.0,3.3,20.0,61.0,37.26,26.08
2016,5,1,18,45,38.0,28.5,3.3,19.5,33.5,21.4,10.55
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,4.54,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,8.34,1.35
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,13.29,5.73
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,18.26,10.1
2016,5,2,7,15,0.0,31.5,5.55,13.0,31.5,24.01,15.09
2016,5,2,7,30,0.0,39.0,5.6,13.0,39.0,29.78,20.03
2016,5,2,7,45,0.0,46.0,5.65,13.5,46.0,35.18,24.53
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,40.59,28.98
2016,5,2,8,15,54.5,148.0,5.7,14.0,178.0,175.18,143.69
2016,5,2,8,30,109.0,243.0,5.7,14.0,303.0,318.76,262.0
2016,5,2,8,45,54.5,135.0,5.7,14.5,165.0,162.72,132.08
2016,5,2,9,0,0.0,27.0,5.7,15.0,27.0,20.7,11.71
2016,5,2,9,15,0.0,73.0,5.6,15.0,73.0,56.25,41.33
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,92.85,71.43
2016,5,2,9,45,3.5,159.0,5.45,15.0,162.0,128.91,100.9
2016,5,2,10,0,7.0,199.0,5.4,15.0,205.0,165.31,130.34
2016,5,2,10,15,3.5,161.5,5.25,15.0,164.5,130.63,101.82
2016,5,2,10,30,0.0,124.0,5.1,15.0,124.0,96.96,74.13
2016,5,2,10,45,1.5,136.5,5.0,15.0,137.5,108.37,83.39
2016,5,2,11,0,3.0,149.0,4.9,15.0,151.0,119.7,92.53
2016,5,2,11,15,10.0,226.5,4.85,15.0,235.5,188.37,147.88
2016,5,2,11,30,17.0,304.0,4.8,15.0,320.0,256.99,202.22
2016,5,2,11,45,18.5,306.0,4.75,15.0,324.0,258.41,203.08
2016,5,2,12,0,20.0,308.0,4.7,15.0,328.0,259.61,203.92
2016,5,2,12,15,41.0,383.0,4.75,15.0,423.0,344.16,270.26
2016,5,2,12,30,62.0,458.0,4.8,15.0,518.0,414.81,324.57
2016,5,2,12,45,31.0,285.5,4.85,15.5,315.5,248.74,194.86
2016,5,2,13,0,0.0,113.0,4.9,16.0,113.0,87.81,65.95
2016,5,2,13,15,107.5,295.5,4.9,16.0,397.0,299.31,235.69
2016,5,2,13,30,215.0,478.0,4.9,16.0,681.0,481.21,374.49
2016,5,2,13,45,113.0,351.5,4.9,16.5,458.0,322.48,251.31
2016,5,2,14,0,11.0,225.0,4.9,17.0,235.0,176.37,136.67
2016,5,2,14,15,5.5,132.0,4.8,17.0,137.0,103.77,78.83
2016,5,2,14,30,0.0,39.0,4.7,17.0,39.0,30.14,19.12
2016,5,2,14,45,45.5,207.5,4.6,17.5,244.0,165.41,127.21
2016,5,2,15,0,91.0,376.0,4.5,18.0,449.0,275.39,211.52
2016,5,2,15,15,61.0,331.0,4.35,18.0,379.0,232.73,179.13
2016,5,2,15,30,31.0,286.0,4.2,18.0,309.0,194.9,151.08
2016,5,2,15,45,15.5,210.5,4.1,18.0,222.0,153.2,119.17
2016,5,2,16,0,0.0,135.0,4.0,18.0,135.0,101.55,81.67
2016,5,2,16,15,2.0,152.5,3.8,17.5,154.0,113.02,91.95
2016,5,2,16,30,4.0,170.0,3.6,17.0,173.0,123.69,101.57
2016,5,2,16,45,2.0,144.5,3.45,17.0,146.0,106.26,86.95
2016,5,2,17,0,0.0,119.0,3.3,17.0,119.0,88.57,71.97
2016,5,2,17,15,0.0,102.5,3.0,16.5,102.5,76.72,62.04
2016,5,2,17,30,0.0,86.0,2.7,16.0,86.0,64.77,51.85
2016,5,2,17,45,228.5,78.0,2.4,16.0,134.0,57.52,45.52
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,55.46,43.61
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.62,32.91
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.1,24.0
2016,5,2,18,45,166.0,28.0,1.2,14.5,48.0,21.23,11.0
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
