Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,45.37,0.0
2016,5,3,6,15,230.5,28.0,1.85,10.5,55.5,164.27,121.08
2016,5,3,6,30,373.0,43.0,2.0,11.0,95.0,264.88,215.34
2016,5,3,6,45,468.5,52.5,2.15,12.0,148.5,348.37,288.56
2016,5,3,7,0,564.0,62.0,2.3,13.0,202.0,439.78,365.34
2016,5,3,7,15,620.5,68.5,2.45,13.5,259.0,509.45,422.39
2016,5,3,7,30,677.0,75.0,2.6,14.0,316.0,581.91,479.36
2016,5,3,7,45,718.5,80.0,2.8,15.0,374.0,643.79,525.04
2016,5,3,8,0,760.0,85.0,3.0,16.0,432.0,702.87,566.15
2016,5,3,8,15,787.0,89.0,3.05,16.5,488.5,752.58,599.62
2016,5,3,8,30,814.0,93.0,3.1,17.0,545.0,800.76,631.28
2016,5,3,8,45,834.0,96.5,3.15,17.5,598.0,840.49,656.34
2016,5,3,9,0,854.0,100.0,3.2,18.0,651.0,877.64,679.29
2016,5,3,9,15,869.0,102.5,3.2,18.5,699.5,895.75,688.42
2016,5,3,9,30,884.0,105.0,3.2,19.0,748.0,920.79,702.53
2016,5,3,9,45,894.0,108.0,3.2,19.5,790.5,938.34,711.39
2016,5,3,10,0,904.0,111.0,3.2,20.0,833.0,952.12,717.81
2016,5,3,10,15,912.5,112.5,3.2,20.0,869.0,959.15,721.15
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,962.22,722.03
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,958.54,717.17
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,950.79,709.8
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,937.21,700.05
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,919.68,687.8
2016,5,3,11,45,942.5,119.5,3.2,21.5,1016.5,896.59,670.6
2016,5,3,12,0,946.0,119.0,3.2,22.0,1029.0,869.84,651.05
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.0,838.05,629.37
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,803.08,604.85
2016,5,3,12,45,946.0,119.5,3.2,22.5,1032.5,763.35,574.51
2016,5,3,13,0,945.0,119.0,3.2,23.0,1028.0,720.95,541.8
2016,5,3,13,15,942.0,118.5,3.2,23.0,1014.5,674.78,506.74
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,626.38,469.13
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,574.52,427.1
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,520.98,382.74
2016,5,3,14,15,922.5,115.0,3.15,23.5,927.5,465.33,336.94
2016,5,3,14,30,916.0,114.0,3.1,23.0,898.0,408.58,288.97
2016,5,3,14,45,907.0,112.0,3.1,23.0,861.5,349.57,238.05
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,290.23,187.21
2016,5,3,15,15,886.0,107.5,3.1,23.0,782.0,229.98,138.33
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,170.24,96.73
2016,5,3,15,45,859.0,102.0,3.1,23.0,690.5,110.83,70.2
2016,5,3,16,0,844.0,99.0,3.1,23.0,642.0,81.47,63.26
2016,5,3,16,15,823.5,95.5,3.0,22.5,589.0,79.52,61.99
2016,5,3,16,30,803.0,92.0,2.9,22.0,536.0,77.45,60.59
2016,5,3,16,45,774.5,88.0,2.8,22.0,480.0,74.76,58.54
2016,5,3,17,0,746.0,84.0,2.7,22.0,424.0,71.98,56.4
2016,5,3,17,15,707.5,78.5,2.4,21.0,367.0,62.67,48.82
2016,5,3,17,30,669.0,73.0,2.1,20.0,310.0,58.7,45.73
2016,5,3,17,45,610.0,66.5,1.8,19.5,253.0,53.68,41.52
2016,5,3,18,0,551.0,60.0,1.5,19.0,196.0,48.67,37.15
2016,5,3,18,15,463.0,50.5,1.45,18.0,144.5,41.09,30.38
2016,5,3,18,30,375.0,41.0,1.4,17.0,93.0,33.53,23.34
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.57,11.36
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,14.0,2.1,13.0,16.0,41.25,0.0
2016,5,4,6,15,210.0,29.5,2.4,13.5,55.0,153.03,112.69
2016,5,4,6,30,344.0,45.0,2.7,14.0,94.0,251.32,202.71
2016,5,4,6,45,435.0,56.0,3.05,14.5,146.5,332.41,274.04
2016,5,4,7,0,526.0,67.0,3.4,15.0,199.0,421.1,349.43
2016,5,4,7,15,584.5,74.5,3.4,16.0,255.5,491.62,406.35
2016,5,4,7,30,643.0,82.0,3.4,17.0,312.0,565.11,463.02
2016,5,4,7,45,685.0,88.0,3.45,18.0,370.0,627.23,508.66
2016,5,4,8,0,727.0,94.0,3.5,19.0,428.0,689.9,552.2
2016,5,4,8,15,756.0,98.5,3.55,19.5,484.5,736.49,583.35
2016,5,4,8,30,785.0,103.0,3.6,20.0,541.0,785.96,616.03
2016,5,4,8,45,806.5,107.0,3.7,21.0,594.0,826.74,640.89
2016,5,4,9,0,828.0,111.0,3.8,22.0,647.0,865.06,663.63
2016,5,4,9,15,844.0,114.0,3.8,22.5,695.5,894.64,680.77
2016,5,4,9,30,860.0,117.0,3.8,23.0,744.0,921.0,695.62
2016,5,4,9,45,872.0,120.0,3.85,23.5,787.0,928.17,697.66
2016,5,4,10,0,884.0,123.0,3.9,24.0,830.0,943.37,705.43
2016,5,4,10,15,893.0,125.0,3.9,24.0,866.5,951.04,709.23
2016,5,4,10,30,902.0,127.0,3.9,24.0,903.0,954.8,710.59
2016,5,4,10,45,908.5,129.0,3.9,24.5,932.0,952.28,706.53
2016,5,4,11,0,915.0,131.0,3.9,25.0,961.0,945.72,699.97
2016,5,4,11,15,919.5,132.0,3.85,25.0,982.5,932.51,690.21
2016,5,4,11,30,924.0,133.0,3.8,25.0,1004.0,915.37,677.99
2016,5,4,11,45,931.0,131.0,3.8,25.5,1018.0,894.03,662.02
2016,5,4,12,0,938.0,129.0,3.8,26.0,1032.0,868.95,643.68
2016,5,4,12,15,938.5,129.0,3.8,26.0,1036.0,836.8,621.85
2016,5,4,12,30,939.0,129.0,3.8,26.0,1040.0,801.55,596.94
2016,5,4,12,45,939.0,128.5,3.8,26.5,1035.5,762.7,567.4
2016,5,4,13,0,939.0,128.0,3.8,27.0,1031.0,721.15,535.49
2016,5,4,13,15,936.0,127.5,3.8,27.0,1018.0,675.18,500.84
2016,5,4,13,30,933.0,127.0,3.8,27.0,1005.0,627.02,463.71
2016,5,4,13,45,929.5,125.0,3.8,27.0,983.5,575.53,423.15
2016,5,4,14,0,926.0,123.0,3.8,27.0,962.0,522.24,380.06
2016,5,4,14,15,919.5,121.5,3.75,27.0,933.0,466.43,333.82
2016,5,4,14,30,913.0,120.0,3.7,27.0,904.0,409.53,285.66
2016,5,4,14,45,904.5,118.0,3.7,27.0,867.5,350.87,235.61
2016,5,4,15,0,896.0,116.0,3.7,27.0,831.0,291.82,185.67
2016,5,4,15,15,884.5,113.5,3.6,26.5,788.0,231.79,137.98
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,172.22,97.43
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,103.94,64.62
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,84.6,65.08
2016,5,4,16,15,824.0,100.5,3.15,25.5,595.0,82.77,63.92
2016,5,4,16,30,803.0,97.0,2.9,25.0,542.0,80.82,62.65
2016,5,4,16,45,778.0,91.5,2.65,25.0,486.5,77.27,59.91
2016,5,4,17,0,753.0,86.0,2.4,25.0,431.0,73.55,57.01
2016,5,4,17,15,714.5,81.0,2.1,24.0,373.0,64.48,49.74
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,60.92,47.06
2016,5,4,17,45,622.0,68.5,1.55,22.5,258.5,55.29,42.38
2016,5,4,18,0,568.0,61.0,1.3,22.0,202.0,49.6,37.48
2016,5,4,18,15,477.0,51.5,1.25,21.0,149.0,41.97,30.76
2016,5,4,18,30,386.0,42.0,1.2,20.0,96.0,34.39,23.79
2016,5,4,18,45,240.0,28.0,1.2,19.5,56.5,22.83,12.35
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.5,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,137.0,15.0,1.1,15.0,20.0,85.34,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,186.27,137.35
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,288.54,229.08
2016,5,5,6,45,510.5,50.0,1.7,18.0,157.0,366.82,296.1
2016,5,5,7,0,594.0,59.0,1.9,19.0,210.0,451.89,365.68
2016,5,5,7,15,647.0,65.5,1.85,19.5,267.0,520.2,419.17
2016,5,5,7,30,700.0,72.0,1.8,20.0,324.0,590.99,471.96
2016,5,5,7,45,734.0,77.5,1.8,20.5,381.0,645.56,510.35
2016,5,5,8,0,768.0,83.0,1.8,21.0,438.0,703.23,548.83
2016,5,5,8,15,793.5,87.0,1.8,22.0,493.5,751.76,578.53
2016,5,5,8,30,819.0,91.0,1.8,23.0,549.0,798.66,606.27
2016,5,5,8,45,834.0,96.0,1.8,24.0,600.0,835.8,626.68
2016,5,5,9,0,849.0,101.0,1.8,25.0,651.0,870.13,644.87
2016,5,5,9,15,862.5,103.5,1.75,25.0,698.5,886.73,653.12
2016,5,5,9,30,876.0,106.0,1.7,25.0,746.0,910.19,666.07
2016,5,5,9,45,883.0,110.5,1.7,25.5,787.0,926.35,673.46
2016,5,5,10,0,890.0,115.0,1.7,26.0,828.0,938.68,678.52
2016,5,5,10,15,897.5,116.5,1.7,26.0,863.0,944.63,680.98
2016,5,5,10,30,905.0,118.0,1.7,26.0,898.0,946.69,681.16
2016,5,5,10,45,907.0,121.5,1.7,26.5,924.5,941.67,675.69
2016,5,5,11,0,909.0,125.0,1.7,27.0,951.0,932.65,667.92
2016,5,5,11,15,912.5,126.0,1.7,27.0,971.0,918.79,658.56
2016,5,5,11,30,916.0,127.0,1.7,27.0,991.0,901.08,646.89
2016,5,5,11,45,920.5,125.0,1.75,27.5,1003.5,877.98,631.15
2016,5,5,12,0,925.0,123.0,1.8,28.0,1016.0,851.31,613.18
2016,5,5,12,15,925.0,123.5,1.85,28.0,1019.0,819.73,593.19
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,785.11,570.15
2016,5,5,12,45,923.0,124.0,2.0,28.0,1016.5,745.91,543.33
2016,5,5,13,0,921.0,124.0,2.1,28.0,1011.0,704.21,514.03
2016,5,5,13,15,917.5,123.0,2.15,28.0,997.5,658.52,480.82
2016,5,5,13,30,914.0,122.0,2.2,28.0,984.0,610.74,445.15
2016,5,5,13,45,697.0,248.5,2.25,28.5,897.5,543.52,393.58
2016,5,5,14,0,480.0,375.0,2.3,29.0,811.0,486.5,350.54
2016,5,5,14,15,456.0,364.5,2.3,28.5,768.0,435.15,312.51
2016,5,5,14,30,432.0,354.0,2.3,28.0,725.0,386.0,275.38
2016,5,5,14,45,415.0,346.0,2.35,28.0,690.0,342.75,241.59
2016,5,5,15,0,398.0,338.0,2.4,28.0,655.0,307.83,214.2
2016,5,5,15,15,616.0,226.5,2.4,28.0,688.5,241.66,155.09
2016,5,5,15,30,834.0,115.0,2.4,28.0,722.0,161.24,89.62
2016,5,5,15,45,738.0,142.5,2.4,28.0,653.5,110.67,71.58
2016,5,5,16,0,642.0,170.0,2.4,28.0,585.0,111.54,86.51
2016,5,5,16,15,545.5,183.0,2.3,27.5,515.0,119.33,93.34
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,126.12,99.42
2016,5,5,16,45,334.0,193.0,2.15,27.0,367.5,127.92,101.25
2016,5,5,17,0,219.0,190.0,2.1,27.0,290.0,128.05,101.73
2016,5,5,17,15,207.5,166.5,1.85,26.0,251.5,113.87,90.68
2016,5,5,17,30,196.0,143.0,1.6,25.0,213.0,99.25,79.04
2016,5,5,17,45,182.0,119.0,1.35,24.5,175.0,83.91,66.34
2016,5,5,18,0,168.0,95.0,1.1,24.0,137.0,67.2,52.17
2016,5,5,18,15,139.5,72.5,1.1,23.5,101.5,52.19,39.13
2016,5,5,18,30,111.0,50.0,1.1,23.0,66.0,36.73,25.45
2016,5,5,18,45,55.5,31.0,1.1,22.5,39.0,23.3,12.69
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.5,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,119.0,16.0,1.1,15.0,21.0,77.2,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,175.87,130.85
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,273.62,218.35
2016,5,6,6,45,473.0,54.5,1.7,16.5,155.0,349.99,284.42
2016,5,6,7,0,553.0,65.0,1.9,17.0,207.0,432.84,353.29
2016,5,6,7,15,608.5,72.5,1.95,17.5,263.5,502.18,408.49
2016,5,6,7,30,664.0,80.0,2.0,18.0,320.0,574.24,463.42
2016,5,6,7,45,701.5,85.5,2.05,19.0,377.0,633.01,505.28
2016,5,6,8,0,739.0,91.0,2.1,20.0,434.0,691.96,544.81
2016,5,6,8,15,766.5,95.5,2.3,20.5,490.0,737.97,575.68
2016,5,6,8,30,794.0,100.0,2.5,21.0,546.0,786.25,607.72
2016,5,6,8,45,816.5,102.5,2.7,22.0,599.0,826.25,632.26
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,863.81,654.81
2016,5,6,9,15,854.5,108.0,2.85,23.5,700.0,893.01,670.96
2016,5,6,9,30,870.0,111.0,2.8,24.0,748.0,907.78,677.3
2016,5,6,9,45,883.5,112.5,2.75,24.5,791.0,926.58,686.49
2016,5,6,10,0,897.0,114.0,2.7,25.0,834.0,941.76,693.24
2016,5,6,10,15,905.5,115.5,2.65,25.0,870.0,948.61,695.96
2016,5,6,10,30,914.0,117.0,2.6,25.0,906.0,951.54,696.29
2016,5,6,10,45,921.5,117.5,2.55,25.5,935.0,948.62,691.63
2016,5,6,11,0,929.0,118.0,2.5,26.0,964.0,941.69,684.56
2016,5,6,11,15,933.0,119.0,2.45,26.0,984.5,928.11,674.7
2016,5,6,11,30,937.0,120.0,2.4,26.0,1005.0,910.59,662.45
2016,5,6,11,45,946.5,115.5,2.35,26.5,1019.5,889.18,646.51
2016,5,6,12,0,956.0,111.0,2.3,27.0,1034.0,863.95,628.22
2016,5,6,12,15,956.0,111.0,2.25,27.0,1037.5,831.32,606.39
2016,5,6,12,30,956.0,111.0,2.2,27.0,1041.0,795.55,581.84
2016,5,6,12,45,956.0,110.0,2.15,27.5,1036.5,756.11,552.42
2016,5,6,13,0,956.0,109.0,2.1,28.0,1032.0,713.92,520.67
2016,5,6,13,15,953.5,108.5,2.1,28.0,1019.0,667.93,486.95
2016,5,6,13,30,951.0,108.0,2.1,28.0,1006.0,619.64,450.66
2016,5,6,13,45,945.5,108.0,2.1,28.0,984.0,568.01,410.9
2016,5,6,14,0,940.0,108.0,2.1,28.0,962.0,514.69,368.67
2016,5,6,14,15,933.5,106.5,2.15,28.0,932.5,458.48,323.2
2016,5,6,14,30,927.0,105.0,2.2,28.0,903.0,401.17,275.63
2016,5,6,14,45,915.5,105.0,2.25,28.0,866.0,342.5,226.38
2016,5,6,15,0,904.0,105.0,2.3,28.0,829.0,283.73,177.44
2016,5,6,15,15,892.5,103.0,2.4,27.5,786.0,223.89,130.65
2016,5,6,15,30,881.0,101.0,2.5,27.0,743.0,164.5,91.09
2016,5,6,15,45,863.0,99.5,2.65,27.0,694.0,105.78,67.21
2016,5,6,16,0,845.0,98.0,2.8,27.0,645.0,80.79,61.63
2016,5,6,16,15,825.0,95.0,2.75,26.5,592.5,79.16,60.64
2016,5,6,16,30,805.0,92.0,2.7,26.0,540.0,77.43,59.55
2016,5,6,16,45,775.0,88.5,2.65,26.0,484.0,75.05,57.79
2016,5,6,17,0,745.0,85.0,2.6,26.0,428.0,72.62,55.97
2016,5,6,17,15,707.5,80.0,2.35,25.0,371.5,63.64,48.81
2016,5,6,17,30,670.0,75.0,2.1,24.0,315.0,60.08,46.13
2016,5,6,17,45,618.0,67.5,1.9,23.5,259.0,54.46,41.48
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,48.77,36.61
2016,5,6,18,15,482.0,51.0,1.65,22.0,151.0,41.57,30.3
2016,5,6,18,30,398.0,42.0,1.6,21.0,99.0,34.4,23.74
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.0,22.88,12.68
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,11.33,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,18.61,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,58.61,0.0
2016,5,7,6,15,178.0,34.0,2.9,15.5,57.0,142.41,106.36
2016,5,7,6,30,284.0,52.0,2.9,16.0,95.0,224.09,179.74
2016,5,7,6,45,362.5,66.0,2.95,16.5,144.5,296.13,242.49
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,375.16,309.0
2016,5,7,7,15,497.0,90.0,3.2,17.5,247.5,447.61,367.96
2016,5,7,7,30,553.0,100.0,3.4,18.0,301.0,518.42,423.72
2016,5,7,7,45,527.0,121.0,3.6,19.0,338.5,535.69,434.78
2016,5,7,8,0,501.0,142.0,3.8,20.0,376.0,556.67,448.01
2016,5,7,8,15,603.5,132.5,4.1,20.5,448.0,651.99,519.96
2016,5,7,8,30,706.0,123.0,4.4,21.0,520.0,742.1,585.19
2016,5,7,8,45,725.0,129.0,4.7,22.0,570.5,780.75,610.11
2016,5,7,9,0,744.0,135.0,5.0,23.0,621.0,817.11,633.37
2016,5,7,9,15,760.5,139.0,5.0,23.0,667.0,840.6,648.17
2016,5,7,9,30,777.0,143.0,5.0,23.0,713.0,867.06,665.15
2016,5,7,9,45,784.5,149.0,5.05,23.5,752.5,884.17,674.49
2016,5,7,10,0,792.0,155.0,5.1,24.0,792.0,897.7,681.45
2016,5,7,10,15,801.5,157.5,5.05,24.5,826.5,906.02,684.26
2016,5,7,10,30,811.0,160.0,5.0,25.0,861.0,910.62,684.63
2016,5,7,10,45,814.5,164.5,5.0,25.5,887.5,907.9,680.44
2016,5,7,11,0,818.0,169.0,5.0,26.0,914.0,901.34,673.83
2016,5,7,11,15,822.5,170.0,5.0,26.0,934.0,888.71,664.57
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,872.38,652.91
2016,5,7,11,45,859.0,151.5,5.0,26.5,974.0,843.68,631.53
2016,5,7,12,0,891.0,132.0,5.0,27.0,994.0,826.65,618.39
2016,5,7,12,15,676.0,283.0,4.95,27.0,938.5,771.04,574.17
2016,5,7,12,30,461.0,434.0,4.9,27.0,883.0,699.99,518.86
2016,5,7,12,45,236.0,324.5,4.9,27.5,554.5,429.74,322.74
2016,5,7,13,0,11.0,215.0,4.9,28.0,226.0,173.65,128.52
2016,5,7,13,15,6.5,178.5,4.85,28.0,185.0,141.89,104.54
2016,5,7,13,30,2.0,142.0,4.8,28.0,144.0,110.83,80.7
2016,5,7,13,45,21.0,266.5,4.8,28.0,285.5,212.05,158.09
2016,5,7,14,0,40.0,391.0,4.8,28.0,427.0,303.43,226.23
2016,5,7,14,15,441.5,263.5,4.8,28.0,644.5,362.66,264.55
2016,5,7,14,30,843.0,136.0,4.8,28.0,862.0,389.96,272.4
2016,5,7,14,45,820.0,141.5,4.8,28.0,823.5,332.65,223.91
2016,5,7,15,0,797.0,147.0,4.8,28.0,785.0,278.91,179.04
2016,5,7,15,15,783.5,144.0,4.75,28.0,744.0,223.04,134.94
2016,5,7,15,30,770.0,141.0,4.7,28.0,703.0,168.16,98.09
2016,5,7,15,45,748.0,139.5,4.7,28.0,656.0,107.07,70.08
2016,5,7,16,0,726.0,138.0,4.7,28.0,609.0,94.58,72.75
2016,5,7,16,15,703.0,133.0,4.65,27.5,558.5,92.9,71.77
2016,5,7,16,30,680.0,128.0,4.6,27.0,508.0,91.09,70.67
2016,5,7,16,45,661.0,118.0,4.55,26.5,456.5,85.95,66.8
2016,5,7,17,0,642.0,108.0,4.5,26.0,405.0,80.43,62.57
2016,5,7,17,15,602.0,100.5,4.4,25.5,350.5,75.95,59.14
2016,5,7,17,30,562.0,93.0,4.3,25.0,296.0,71.32,55.52
2016,5,7,17,45,519.0,81.5,4.25,24.5,243.5,63.52,49.06
2016,5,7,18,0,476.0,70.0,4.2,24.0,191.0,55.44,42.17
2016,5,7,18,15,394.5,58.5,4.0,23.5,142.0,46.74,34.51
2016,5,7,18,30,313.0,47.0,3.8,23.0,93.0,35.72,24.64
2016,5,7,18,45,156.5,32.5,3.65,22.5,55.5,24.45,13.87
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,13.42,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.75,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.51,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.27,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.03,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.17,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.32,0.0
2016,5,8,7,45,0.0,61.0,5.15,20.5,61.0,46.75,33.39
2016,5,8,8,0,0.0,115.0,5.4,21.0,115.0,91.35,69.92
2016,5,8,8,15,0.0,79.0,5.3,21.0,79.0,60.73,44.52
2016,5,8,8,30,0.0,43.0,5.2,21.0,43.0,32.96,21.55
2016,5,8,8,45,0.0,64.0,5.15,21.5,64.0,49.19,34.7
2016,5,8,9,0,0.0,85.0,5.1,22.0,85.0,65.52,47.73
2016,5,8,9,15,0.0,106.5,5.0,22.0,106.5,82.65,61.39
2016,5,8,9,30,0.0,128.0,4.9,22.0,128.0,100.14,75.23
2016,5,8,9,45,0.0,112.5,4.8,22.5,112.5,87.56,64.85
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,75.23,54.76
2016,5,8,10,15,1.0,121.5,4.6,23.0,123.0,95.79,71.03
2016,5,8,10,30,2.0,146.0,4.5,23.0,149.0,116.42,87.22
2016,5,8,10,45,1.0,132.0,4.45,23.0,133.5,104.25,77.44
2016,5,8,11,0,0.0,118.0,4.4,23.0,118.0,92.21,67.83
2016,5,8,11,15,4.5,157.0,4.35,23.0,161.5,127.17,95.41
2016,5,8,11,30,9.0,196.0,4.3,23.0,205.0,161.93,122.54
2016,5,8,11,45,13.0,250.5,4.25,23.0,263.0,208.31,158.32
2016,5,8,12,0,17.0,305.0,4.2,23.0,321.0,253.99,193.13
2016,5,8,12,15,9.0,219.5,4.05,23.0,228.5,178.67,135.04
2016,5,8,12,30,1.0,134.0,3.9,23.0,136.0,105.17,77.73
2016,5,8,12,45,8.5,214.5,3.8,23.5,223.5,172.58,130.2
2016,5,8,13,0,16.0,295.0,3.7,24.0,311.0,238.16,180.04
2016,5,8,13,15,135.5,385.0,3.6,23.5,514.0,379.02,287.21
2016,5,8,13,30,255.0,475.0,3.5,23.0,717.0,493.22,370.54
2016,5,8,13,45,131.5,329.0,3.45,23.0,454.0,312.64,236.32
2016,5,8,14,0,8.0,183.0,3.4,23.0,191.0,143.57,107.72
2016,5,8,14,15,7.5,185.5,3.6,22.5,192.5,144.26,108.81
2016,5,8,14,30,7.0,188.0,3.8,22.0,194.0,144.91,109.65
2016,5,8,14,45,36.0,277.0,4.0,22.0,306.0,207.72,157.87
2016,5,8,15,0,65.0,366.0,4.2,22.0,418.0,261.66,198.31
2016,5,8,15,15,86.5,355.0,4.7,22.0,420.5,248.58,187.63
2016,5,8,15,30,108.0,344.0,5.2,22.0,423.0,232.54,175.56
2016,5,8,15,45,54.0,225.0,5.7,22.0,264.5,154.74,118.3
2016,5,8,16,0,0.0,106.0,6.2,22.0,106.0,81.17,63.28
2016,5,8,16,15,272.0,136.0,6.15,21.5,288.5,85.64,67.45
2016,5,8,16,30,544.0,166.0,6.1,21.0,471.0,111.03,89.4
2016,5,8,16,45,272.0,113.0,6.05,21.0,265.5,74.93,58.91
2016,5,8,17,0,0.0,60.0,6.0,21.0,60.0,45.99,34.23
2016,5,8,17,15,0.0,52.0,5.55,21.0,52.0,39.8,29.01
2016,5,8,17,30,0.0,44.0,5.1,21.0,44.0,33.62,23.73
2016,5,8,17,45,0.0,36.0,4.7,21.0,36.0,27.47,18.41
2016,5,8,18,0,0.0,28.0,4.3,21.0,28.0,21.32,13.02
2016,5,8,18,15,0.0,20.5,3.95,20.5,20.5,15.58,7.94
2016,5,8,18,30,0.0,13.0,3.6,20.0,13.0,9.86,2.83
2016,5,8,18,45,0.0,7.5,3.3,19.5,7.5,5.68,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.51,0.0
2016,5,8,19,15,0.0,1.0,3.0,18.5,1.0,0.79,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,12.62,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,33.16,0.0
2016,5,9,6,15,120.0,39.5,4.6,19.0,56.5,112.16,82.67
2016,5,9,6,30,205.0,62.0,4.8,19.0,94.0,184.81,146.65
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,245.58,199.47
2016,5,9,7,0,312.0,104.0,5.2,20.0,186.0,310.71,254.61
2016,5,9,7,15,156.5,112.5,5.5,20.5,153.5,217.66,177.61
2016,5,9,7,30,1.0,121.0,5.8,21.0,121.0,101.16,78.45
2016,5,9,7,45,177.5,148.0,6.1,21.5,231.5,277.93,226.42
2016,5,9,8,0,354.0,175.0,6.4,22.0,342.0,460.32,373.14
2016,5,9,8,15,400.0,188.5,6.45,22.5,398.0,538.38,431.98
2016,5,9,8,30,446.0,202.0,6.5,23.0,454.0,599.97,477.48
2016,5,9,8,45,537.5,197.0,6.6,23.5,530.0,681.23,538.12
2016,5,9,9,0,629.0,192.0,6.7,24.0,606.0,772.38,604.4
2016,5,9,9,15,650.0,198.5,6.65,24.5,652.5,806.33,626.14
2016,5,9,9,30,671.0,205.0,6.6,25.0,699.0,837.68,645.9
2016,5,9,9,45,703.5,199.5,6.55,25.5,744.0,864.97,663.01
2016,5,9,10,0,736.0,194.0,6.5,26.0,789.0,889.1,677.29
2016,5,9,10,15,747.5,197.5,6.35,26.5,824.0,899.74,681.43
2016,5,9,10,30,759.0,201.0,6.2,27.0,859.0,906.76,683.15
2016,5,9,10,45,783.5,192.5,6.05,27.5,891.0,901.0,676.1
2016,5,9,11,0,808.0,184.0,5.9,28.0,923.0,901.46,673.56
2016,5,9,11,15,813.5,185.5,5.75,28.0,943.0,890.03,664.28
2016,5,9,11,30,819.0,187.0,5.6,28.0,963.0,874.84,652.59
2016,5,9,11,45,847.5,169.5,5.45,28.5,982.0,858.9,639.22
2016,5,9,12,0,876.0,152.0,5.3,29.0,1001.0,825.53,614.03
2016,5,9,12,15,877.0,152.0,5.2,29.0,1005.0,795.27,591.99
2016,5,9,12,30,878.0,152.0,5.1,29.0,1009.0,762.19,567.22
2016,5,9,12,45,881.5,148.5,5.0,29.5,1005.5,725.84,538.77
2016,5,9,13,0,885.0,145.0,4.9,30.0,1002.0,686.9,508.12
2016,5,9,13,15,882.0,144.0,4.8,30.0,989.0,643.12,474.49
2016,5,9,13,30,879.0,143.0,4.7,30.0,976.0,597.35,438.69
2016,5,9,13,45,878.0,139.5,4.65,30.0,956.0,549.11,400.37
2016,5,9,14,0,877.0,136.0,4.6,30.0,936.0,498.98,359.62
2016,5,9,14,15,870.0,134.5,4.55,30.0,907.0,445.95,315.72
2016,5,9,14,30,863.0,133.0,4.5,30.0,878.0,391.97,270.22
2016,5,9,14,45,855.5,129.5,4.45,30.0,843.0,335.93,222.76
2016,5,9,15,0,848.0,126.0,4.4,30.0,808.0,279.48,175.64
2016,5,9,15,15,835.5,123.5,4.3,30.0,766.0,216.09,126.29
2016,5,9,15,30,823.0,121.0,4.2,30.0,724.0,158.8,88.57
2016,5,9,15,45,808.0,117.5,4.15,30.0,677.0,101.81,66.0
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,89.28,67.79
2016,5,9,16,15,772.0,110.0,3.95,29.5,579.0,87.47,66.69
2016,5,9,16,30,751.0,106.0,3.8,29.0,528.0,85.53,65.47
2016,5,9,16,45,725.5,100.5,3.7,29.0,474.0,75.94,57.79
2016,5,9,17,0,700.0,95.0,3.6,29.0,420.0,72.79,55.4
2016,5,9,17,15,662.0,89.0,3.4,28.0,365.0,68.93,52.61
2016,5,9,17,30,624.0,83.0,3.2,27.0,310.0,64.99,49.68
2016,5,9,17,45,572.0,75.0,3.0,26.5,255.5,59.3,45.06
2016,5,9,18,0,520.0,67.0,2.8,26.0,201.0,53.53,40.2
2016,5,9,18,15,437.5,56.5,2.85,25.0,150.5,45.44,33.22
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.3,25.92
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.7,13.43
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.2,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.75,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,31.01,1.78
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.0,106.98,78.1
2016,5,10,6,30,180.0,65.0,2.7,22.0,93.0,175.67,137.25
2016,5,10,6,45,268.5,81.0,2.9,22.5,142.5,247.48,197.96
2016,5,10,7,0,357.0,97.0,3.1,23.0,192.0,341.2,274.57
2016,5,10,7,15,413.0,110.0,3.15,23.5,244.5,406.38,326.45
2016,5,10,7,30,469.0,123.0,3.2,24.0,297.0,475.07,379.33
2016,5,10,7,45,531.0,126.5,3.3,24.5,353.5,540.55,428.46
2016,5,10,8,0,593.0,130.0,3.4,25.0,410.0,617.46,484.39
2016,5,10,8,15,623.5,136.5,3.35,25.5,462.5,667.09,518.13
2016,5,10,8,30,654.0,143.0,3.3,26.0,515.0,715.77,550.42
2016,5,10,8,45,687.0,144.0,3.3,26.5,567.0,759.47,578.44
2016,5,10,9,0,720.0,145.0,3.3,27.0,619.0,801.48,604.48
2016,5,10,9,15,737.0,149.5,3.3,27.0,664.5,831.23,622.97
2016,5,10,9,30,754.0,154.0,3.3,27.0,710.0,858.14,639.53
2016,5,10,9,45,771.5,154.5,3.35,27.5,751.5,871.65,646.04
2016,5,10,10,0,789.0,155.0,3.4,28.0,793.0,888.66,655.07
2016,5,10,10,15,798.0,157.5,3.45,28.5,827.0,896.42,657.95
2016,5,10,10,30,807.0,160.0,3.5,29.0,861.0,900.49,658.57
2016,5,10,10,45,814.5,161.5,3.55,29.5,888.0,898.53,655.34
2016,5,10,11,0,822.0,163.0,3.6,30.0,915.0,892.77,649.78
2016,5,10,11,15,826.0,164.5,3.65,30.0,934.5,880.19,641.15
2016,5,10,11,30,830.0,166.0,3.7,30.0,954.0,863.9,630.18
2016,5,10,11,45,829.0,169.0,3.8,30.0,964.5,841.16,615.22
2016,5,10,12,0,828.0,172.0,3.9,30.0,975.0,815.09,597.31
2016,5,10,12,15,828.5,172.0,3.95,30.0,978.5,784.64,575.86
2016,5,10,12,30,829.0,172.0,4.0,30.0,982.0,751.37,552.15
2016,5,10,12,45,823.5,174.5,4.05,30.0,976.0,713.29,524.6
2016,5,10,13,0,818.0,177.0,4.1,30.0,970.0,673.19,495.1
2016,5,10,13,15,814.5,176.0,4.1,30.0,957.0,629.95,462.64
2016,5,10,13,30,811.0,175.0,4.1,30.0,944.0,584.96,428.15
2016,5,10,13,45,800.5,177.0,4.15,30.0,922.0,536.91,390.65
2016,5,10,14,0,790.0,179.0,4.2,30.0,900.0,488.06,351.6
2016,5,10,14,15,782.0,176.5,4.2,30.0,872.5,436.66,309.65
2016,5,10,14,30,774.0,174.0,4.2,30.0,845.0,384.74,266.47
2016,5,10,14,45,754.5,176.5,4.2,30.0,808.0,332.51,223.0
2016,5,10,15,0,735.0,179.0,4.2,30.0,771.0,275.58,176.78
2016,5,10,15,15,720.5,175.0,4.15,30.0,730.0,221.53,135.08
2016,5,10,15,30,706.0,171.0,4.1,30.0,689.0,168.72,100.43
2016,5,10,15,45,673.0,172.5,4.05,30.0,640.5,119.8,81.73
2016,5,10,16,0,640.0,174.0,4.0,30.0,592.0,113.42,87.38
2016,5,10,16,15,615.0,167.0,3.85,29.5,542.5,111.48,86.27
2016,5,10,16,30,590.0,160.0,3.7,29.0,493.0,109.35,85.01
2016,5,10,16,45,543.5,156.5,3.6,29.0,439.0,106.68,83.13
2016,5,10,17,0,497.0,153.0,3.5,29.0,385.0,104.77,81.87
2016,5,10,17,15,455.5,141.0,3.35,28.5,332.5,97.71,76.48
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.4,70.77
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,81.59,63.65
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,72.93,56.42
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,58.4,43.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,43.66,31.01
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,27.52,16.44
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,17.77,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,50.3,10.73
2016,5,11,6,15,156.5,37.0,2.55,19.5,58.5,133.72,99.79
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,208.37,164.76
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,276.26,222.83
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,350.21,284.26
2016,5,11,7,15,441.5,103.0,3.55,21.5,247.0,415.68,337.1
2016,5,11,7,30,496.0,116.0,3.8,22.0,300.0,484.46,390.86
2016,5,11,7,45,527.5,128.5,4.1,22.5,353.0,538.88,431.93
2016,5,11,8,0,559.0,141.0,4.4,23.0,406.0,593.67,472.32
2016,5,11,8,15,589.5,149.5,4.45,23.5,459.0,651.77,513.51
2016,5,11,8,30,620.0,158.0,4.5,24.0,512.0,701.58,547.82
2016,5,11,8,45,629.0,171.5,4.6,25.0,558.5,737.06,569.86
2016,5,11,9,0,638.0,185.0,4.7,26.0,605.0,769.97,589.71
2016,5,11,9,15,656.5,191.0,4.7,26.5,651.0,801.21,609.06
2016,5,11,9,30,675.0,197.0,4.7,27.0,697.0,829.78,626.32
2016,5,11,9,45,671.5,212.5,4.7,27.5,733.0,844.84,633.55
2016,5,11,10,0,668.0,228.0,4.7,28.0,769.0,856.26,638.36
2016,5,11,10,15,679.0,232.5,4.6,28.0,803.0,867.07,643.93
2016,5,11,10,30,690.0,237.0,4.5,28.0,837.0,874.42,647.34
2016,5,11,10,45,689.0,246.5,4.45,28.5,861.5,872.01,642.94
2016,5,11,11,0,688.0,256.0,4.4,29.0,886.0,866.01,636.25
2016,5,11,11,15,693.5,258.5,4.3,29.0,906.0,856.07,628.28
2016,5,11,11,30,699.0,261.0,4.2,29.0,926.0,842.6,617.97
2016,5,11,11,45,779.5,209.5,4.1,29.5,959.5,831.87,610.42
2016,5,11,12,0,860.0,158.0,4.0,30.0,993.0,813.05,597.1
2016,5,11,12,15,860.5,158.0,3.9,30.0,996.0,782.82,575.17
2016,5,11,12,30,861.0,158.0,3.8,30.0,999.0,749.89,551.05
2016,5,11,12,45,441.5,256.5,3.7,30.0,688.0,519.72,384.61
2016,5,11,13,0,22.0,355.0,3.6,30.0,377.0,287.37,211.19
2016,5,11,13,15,80.0,419.5,3.5,30.0,496.5,367.31,270.4
2016,5,11,13,30,138.0,484.0,3.4,30.0,616.0,433.97,317.64
2016,5,11,13,45,96.5,451.0,3.3,30.5,542.5,378.84,276.84
2016,5,11,14,0,55.0,418.0,3.2,31.0,469.0,326.93,238.95
2016,5,11,14,15,95.5,424.5,3.1,30.5,509.0,338.23,246.95
2016,5,11,14,30,136.0,431.0,3.0,30.0,549.0,336.78,244.86
2016,5,11,14,45,115.0,407.0,2.95,30.0,504.5,300.95,218.6
2016,5,11,15,0,94.0,383.0,2.9,30.0,460.0,276.91,201.41
2016,5,11,15,15,154.5,365.0,2.9,30.0,483.0,254.64,182.62
2016,5,11,15,30,215.0,347.0,2.9,30.0,506.0,233.96,166.61
2016,5,11,15,45,181.5,325.0,2.9,30.0,453.0,200.32,147.65
2016,5,11,16,0,148.0,303.0,2.9,30.0,400.0,185.66,145.05
2016,5,11,16,15,218.5,269.5,2.85,29.5,400.0,171.36,134.4
2016,5,11,16,30,289.0,236.0,2.8,29.0,400.0,149.22,117.28
2016,5,11,16,45,284.0,211.5,2.8,29.0,359.0,136.79,107.64
2016,5,11,17,0,279.0,187.0,2.8,29.0,318.0,123.68,97.33
2016,5,11,17,15,350.0,158.0,2.65,28.5,300.5,108.68,85.5
2016,5,11,17,30,421.0,129.0,2.5,28.0,283.0,90.49,70.79
2016,5,11,17,45,363.5,114.0,2.35,27.5,231.5,80.77,62.94
2016,5,11,18,0,306.0,99.0,2.2,27.0,180.0,71.35,55.08
2016,5,11,18,15,238.5,79.5,2.25,26.0,133.0,57.65,43.43
2016,5,11,18,30,171.0,60.0,2.3,25.0,86.0,43.8,31.31
2016,5,11,18,45,100.5,37.0,2.35,24.5,50.5,27.48,16.6
2016,5,11,19,0,30.0,14.0,2.4,24.0,15.0,11.0,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.0,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.15,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.06,0.0
2016,5,12,6,15,0.0,21.5,1.4,20.5,21.5,16.38,7.44
2016,5,12,6,30,0.0,35.0,1.6,21.0,35.0,26.74,16.43
2016,5,12,6,45,0.0,52.0,1.8,21.5,52.0,40.52,28.1
2016,5,12,7,0,0.0,69.0,2.0,22.0,69.0,54.74,39.98
2016,5,12,7,15,0.0,87.5,2.0,22.5,87.5,70.26,52.7
2016,5,12,7,30,0.0,106.0,2.0,23.0,106.0,85.68,65.08
2016,5,12,7,45,0.0,104.5,2.05,23.5,104.5,82.84,62.39
2016,5,12,8,0,0.0,103.0,2.1,24.0,103.0,80.69,60.29
2016,5,12,8,15,11.0,156.5,2.05,24.0,163.0,135.62,104.42
2016,5,12,8,30,22.0,210.0,2.0,24.0,223.0,192.28,148.86
2016,5,12,8,45,11.0,173.0,2.0,24.5,179.5,148.44,113.35
2016,5,12,9,0,0.0,136.0,2.0,25.0,136.0,106.99,79.9
2016,5,12,9,15,4.5,174.5,1.95,25.0,178.0,143.0,108.12
2016,5,12,9,30,9.0,213.0,1.9,25.0,220.0,179.34,136.04
2016,5,12,9,45,236.5,262.5,1.85,25.5,454.5,475.89,362.93
2016,5,12,10,0,464.0,312.0,1.8,26.0,689.0,744.49,549.75
2016,5,12,10,15,361.5,367.5,1.7,26.5,669.0,683.63,500.99
2016,5,12,10,30,259.0,423.0,1.6,27.0,649.0,637.98,465.14
2016,5,12,10,45,163.5,428.0,1.55,27.5,572.5,533.59,390.17
2016,5,12,11,0,68.0,433.0,1.5,28.0,496.0,431.43,315.7
2016,5,12,11,15,173.5,451.5,1.5,28.0,616.0,547.81,399.46
2016,5,12,11,30,279.0,470.0,1.5,28.0,736.0,654.78,472.45
2016,5,12,11,45,268.0,479.5,1.55,28.0,738.0,638.7,460.25
2016,5,12,12,0,257.0,489.0,1.6,28.0,740.0,621.24,448.15
2016,5,12,12,15,268.5,488.5,1.65,28.0,751.0,611.68,441.83
2016,5,12,12,30,280.0,488.0,1.7,28.0,762.0,600.1,433.97
2016,5,12,12,45,142.5,323.5,1.75,28.5,463.0,357.61,263.29
2016,5,12,13,0,5.0,159.0,1.8,29.0,164.0,126.49,91.61
2016,5,12,13,15,373.0,190.0,1.85,28.5,544.5,375.58,280.47
2016,5,12,13,30,741.0,221.0,1.9,28.0,925.0,577.25,420.47
2016,5,12,13,45,737.5,217.5,1.95,28.0,905.0,530.49,383.37
2016,5,12,14,0,734.0,214.0,2.0,28.0,885.0,482.59,346.06
2016,5,12,14,15,725.0,211.0,2.0,28.0,857.5,431.84,305.58
2016,5,12,14,30,716.0,208.0,2.0,28.0,830.0,380.87,264.07
2016,5,12,14,45,456.0,301.0,2.0,28.0,691.0,320.43,222.93
2016,5,12,15,0,196.0,394.0,2.0,28.0,552.0,296.25,212.53
2016,5,12,15,15,244.5,363.5,1.95,28.0,550.5,258.34,182.43
2016,5,12,15,30,293.0,333.0,1.9,28.0,549.0,224.25,157.44
2016,5,12,15,45,448.5,261.5,1.9,28.0,567.5,159.46,115.31
2016,5,12,16,0,604.0,190.0,1.9,28.0,586.0,121.99,94.8
2016,5,12,16,15,493.5,203.0,1.8,27.5,509.5,128.69,100.81
2016,5,12,16,30,383.0,216.0,1.7,27.0,433.0,140.93,111.32
2016,5,12,16,45,436.0,186.0,1.6,26.5,409.5,121.5,95.97
2016,5,12,17,0,489.0,156.0,1.5,26.0,386.0,106.34,83.99
2016,5,12,17,15,447.5,144.0,1.35,25.5,334.0,99.35,78.64
2016,5,12,17,30,406.0,132.0,1.2,25.0,282.0,92.12,72.96
2016,5,12,17,45,352.0,117.0,1.1,25.0,231.5,82.53,65.02
2016,5,12,18,0,298.0,102.0,1.0,25.0,181.0,73.12,57.01
2016,5,12,18,15,232.0,82.0,0.95,24.5,134.5,59.19,45.02
2016,5,12,18,30,166.0,62.0,0.9,24.0,88.0,45.07,32.57
2016,5,12,18,45,83.0,39.5,0.9,23.5,52.5,29.23,18.22
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.94,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
