Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.56,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.37,4.54
2016,5,13,6,15,61.0,42.0,2.4,18.0,51.5,77.95,56.93
2016,5,13,6,30,106.0,69.0,2.4,18.0,87.0,132.7,104.44
2016,5,13,6,45,158.5,95.0,2.4,18.5,133.0,192.62,155.55
2016,5,13,7,0,211.0,121.0,2.4,19.0,179.0,268.02,218.03
2016,5,13,7,15,258.0,142.5,2.4,19.5,229.0,327.94,266.44
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,391.06,315.89
2016,5,13,7,45,345.0,181.0,2.4,21.0,330.5,446.8,357.42
2016,5,13,8,0,385.0,198.0,2.4,22.0,382.0,504.33,398.93
2016,5,13,8,15,417.0,211.5,2.4,22.5,432.5,553.07,433.4
2016,5,13,8,30,449.0,225.0,2.4,23.0,483.0,619.78,479.7
2016,5,13,8,45,471.0,238.0,2.4,23.5,530.5,660.75,506.51
2016,5,13,9,0,493.0,251.0,2.4,24.0,578.0,700.41,532.03
2016,5,13,9,15,514.0,260.0,2.35,24.5,622.0,733.71,552.47
2016,5,13,9,30,535.0,269.0,2.3,25.0,666.0,765.05,571.25
2016,5,13,9,45,558.5,272.0,2.25,25.5,707.0,790.64,586.01
2016,5,13,10,0,582.0,275.0,2.2,26.0,748.0,813.77,598.95
2016,5,13,10,15,595.0,280.0,2.1,26.0,781.5,826.64,605.54
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,839.15,611.85
2016,5,13,10,45,625.5,283.0,1.95,26.5,843.5,843.43,612.23
2016,5,13,11,0,643.0,281.0,1.9,27.0,872.0,844.11,610.35
2016,5,13,11,15,516.0,352.0,1.85,27.0,832.5,779.44,563.58
2016,5,13,11,30,389.0,423.0,1.8,27.0,793.0,704.97,510.67
2016,5,13,11,45,349.0,449.0,1.75,27.5,784.5,677.66,490.01
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,649.41,468.42
2016,5,13,12,15,318.0,474.0,1.65,28.0,785.0,636.27,459.09
2016,5,13,12,30,327.0,473.0,1.6,28.0,794.0,621.14,448.2
2016,5,13,12,45,216.0,481.0,1.6,28.0,693.0,527.02,382.1
2016,5,13,13,0,105.0,489.0,1.6,28.0,592.0,443.11,322.54
2016,5,13,13,15,128.0,487.5,1.6,28.0,611.0,444.07,323.64
2016,5,13,13,30,151.0,486.0,1.6,28.0,630.0,441.01,321.15
2016,5,13,13,45,186.5,473.0,1.6,28.0,646.5,434.06,315.66
2016,5,13,14,0,222.0,460.0,1.6,28.0,663.0,423.5,307.07
2016,5,13,14,15,255.5,437.5,1.6,28.0,664.5,395.93,285.84
2016,5,13,14,30,289.0,415.0,1.6,28.0,666.0,370.55,265.42
2016,5,13,14,45,422.0,349.0,1.6,28.0,699.0,337.82,235.92
2016,5,13,15,0,555.0,283.0,1.6,28.0,732.0,296.95,198.79
2016,5,13,15,15,532.0,270.5,1.55,28.0,682.5,245.89,161.04
2016,5,13,15,30,509.0,258.0,1.5,28.0,633.0,197.48,129.72
2016,5,13,15,45,428.0,266.0,1.5,28.0,567.5,160.35,125.11
2016,5,13,16,0,347.0,274.0,1.5,28.0,502.0,167.85,131.57
2016,5,13,16,15,268.0,262.5,1.45,27.5,430.0,161.22,126.89
2016,5,13,16,30,189.0,251.0,1.4,27.0,358.0,160.88,127.3
2016,5,13,16,45,251.0,216.5,1.35,27.0,344.0,138.7,109.72
2016,5,13,17,0,313.0,182.0,1.3,27.0,330.0,121.57,96.12
2016,5,13,17,15,338.0,163.5,1.2,26.5,305.0,111.62,88.45
2016,5,13,17,30,363.0,145.0,1.1,26.0,280.0,101.05,80.1
2016,5,13,17,45,314.0,127.0,1.0,25.5,230.0,89.16,70.44
2016,5,13,18,0,265.0,109.0,0.9,25.0,180.0,77.0,60.29
2016,5,13,18,15,203.5,87.0,0.9,24.5,133.5,62.05,47.45
2016,5,13,18,30,142.0,65.0,0.9,24.0,87.0,46.84,34.08
2016,5,13,18,45,84.0,40.0,0.9,24.0,52.0,29.62,18.57
2016,5,13,19,0,26.0,15.0,0.9,24.0,17.0,11.75,0.0
2016,5,13,19,15,13.0,7.5,0.95,23.5,8.5,5.9,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,19.5,8.5,6.69,0.0
2016,5,14,6,0,0.0,17.0,1.7,20.0,17.0,12.97,0.86
2016,5,14,6,15,25.0,38.5,1.7,20.5,43.0,48.57,33.22
2016,5,14,6,30,50.0,60.0,1.7,21.0,69.0,83.09,62.85
2016,5,14,6,45,71.5,84.0,1.7,21.5,101.5,130.37,102.61
2016,5,14,7,0,93.0,108.0,1.7,22.0,134.0,169.98,135.47
2016,5,14,7,15,115.5,130.5,1.65,22.5,169.5,209.69,167.6
2016,5,14,7,30,138.0,153.0,1.6,23.0,205.0,250.78,199.91
2016,5,14,7,45,124.5,178.0,1.55,24.0,231.0,270.25,213.31
2016,5,14,8,0,111.0,203.0,1.5,25.0,257.0,288.01,224.95
2016,5,14,8,15,117.0,229.0,1.5,25.0,291.5,320.41,248.82
2016,5,14,8,30,123.0,255.0,1.5,25.0,326.0,352.37,271.9
2016,5,14,8,45,71.5,247.0,1.5,25.5,289.0,282.82,217.02
2016,5,14,9,0,20.0,239.0,1.5,26.0,252.0,213.66,162.27
2016,5,14,9,15,18.0,245.5,1.45,26.0,258.5,216.41,164.02
2016,5,14,9,30,16.0,252.0,1.4,26.0,265.0,219.22,165.59
2016,5,14,9,45,16.0,260.5,1.4,26.0,273.5,225.54,169.97
2016,5,14,10,0,16.0,269.0,1.4,26.0,282.0,231.85,174.32
2016,5,14,10,15,19.5,297.5,1.3,26.0,314.0,258.33,193.72
2016,5,14,10,30,23.0,326.0,1.2,26.0,346.0,284.5,212.55
2016,5,14,10,45,19.0,307.0,1.15,26.0,324.0,263.45,196.45
2016,5,14,11,0,15.0,288.0,1.1,26.0,302.0,242.95,180.97
2016,5,14,11,15,14.5,280.5,1.0,25.5,294.5,235.31,175.41
2016,5,14,11,30,14.0,273.0,0.9,25.0,287.0,227.76,169.88
2016,5,14,11,45,17.0,307.5,0.8,25.0,324.5,256.83,191.19
2016,5,14,12,0,20.0,342.0,0.7,25.0,362.0,285.18,211.47
2016,5,14,12,15,30.0,384.5,0.65,25.0,414.5,332.45,245.36
2016,5,14,12,30,40.0,427.0,0.6,25.0,467.0,368.13,270.24
2016,5,14,12,45,31.0,392.0,0.6,25.0,423.0,328.46,241.55
2016,5,14,13,0,22.0,357.0,0.6,25.0,379.0,288.48,212.9
2016,5,14,13,15,17.0,293.5,0.65,24.5,310.0,235.01,174.52
2016,5,14,13,30,12.0,230.0,0.7,24.0,241.0,182.75,136.16
2016,5,14,13,45,6.0,138.0,0.8,24.0,143.5,109.35,80.38
2016,5,14,14,0,0.0,46.0,0.9,24.0,46.0,35.67,22.81
2016,5,14,14,15,0.0,42.0,1.0,23.5,42.0,32.52,20.44
2016,5,14,14,30,0.0,38.0,1.1,23.0,38.0,29.38,18.01
2016,5,14,14,45,0.0,52.5,1.25,23.0,52.5,40.58,27.03
2016,5,14,15,0,0.0,67.0,1.4,23.0,67.0,51.78,36.05
2016,5,14,15,15,0.0,52.0,1.45,22.5,52.0,40.1,26.81
2016,5,14,15,30,0.0,37.0,1.5,22.0,37.0,28.47,17.53
2016,5,14,15,45,0.0,56.5,1.6,22.0,56.5,43.49,31.35
2016,5,14,16,0,0.0,76.0,1.7,22.0,76.0,58.54,44.17
2016,5,14,16,15,0.0,109.5,1.65,21.5,109.5,83.52,65.53
2016,5,14,16,30,0.0,143.0,1.6,21.0,143.0,106.26,85.06
2016,5,14,16,45,0.0,81.0,1.6,21.0,81.0,62.28,47.99
2016,5,14,17,0,0.0,19.0,1.6,21.0,19.0,14.5,6.96
2016,5,14,17,15,0.0,16.5,1.65,20.5,16.5,12.57,5.36
2016,5,14,17,30,0.0,14.0,1.7,20.0,14.0,10.65,3.72
2016,5,14,17,45,0.0,11.5,1.75,20.0,11.5,8.74,2.05
2016,5,14,18,0,0.0,9.0,1.8,20.0,9.0,6.83,0.36
2016,5,14,18,15,0.0,6.5,2.05,19.5,6.5,4.92,0.0
2016,5,14,18,30,0.0,4.0,2.3,19.0,4.0,3.03,0.0
2016,5,14,18,45,0.0,2.5,2.55,19.0,2.5,1.89,0.0
2016,5,14,19,0,0.0,1.0,2.8,19.0,1.0,0.75,0.0
2016,5,14,19,15,0.0,0.5,2.9,18.5,0.5,0.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,5.5,2.65,14.0,5.5,4.33,0.0
2016,5,15,6,0,0.0,11.0,2.7,14.0,11.0,8.35,0.0
2016,5,15,6,15,0.0,29.5,2.7,14.0,29.5,22.67,13.02
2016,5,15,6,30,0.0,48.0,2.7,14.0,48.0,38.86,27.27
2016,5,15,6,45,2.0,70.5,2.75,14.5,71.0,59.81,45.41
2016,5,15,7,0,4.0,93.0,2.8,15.0,94.0,80.51,63.11
2016,5,15,7,15,31.0,120.5,2.8,15.0,132.0,131.88,106.91
2016,5,15,7,30,58.0,148.0,2.8,15.0,170.0,177.23,144.99
2016,5,15,7,45,69.5,174.0,2.85,15.5,204.5,211.51,172.67
2016,5,15,8,0,81.0,200.0,2.9,16.0,239.0,246.12,200.07
2016,5,15,8,15,130.0,228.0,2.9,16.5,299.0,328.75,265.98
2016,5,15,8,30,179.0,256.0,2.9,17.0,359.0,397.71,319.34
2016,5,15,8,45,119.0,270.5,2.95,17.5,341.5,363.87,289.68
2016,5,15,9,0,59.0,285.0,3.0,18.0,324.0,308.36,243.62
2016,5,15,9,15,106.0,320.0,2.95,18.5,396.5,381.51,300.32
2016,5,15,9,30,153.0,355.0,2.9,19.0,469.0,474.07,369.41
2016,5,15,9,45,140.0,375.5,2.9,19.5,484.0,479.93,371.24
2016,5,15,10,0,127.0,396.0,2.9,20.0,499.0,484.55,372.62
2016,5,15,10,15,121.5,413.0,2.85,20.0,515.5,491.36,376.52
2016,5,15,10,30,116.0,430.0,2.8,20.0,532.0,497.15,379.7
2016,5,15,10,45,89.5,429.5,2.8,20.5,509.5,450.55,343.62
2016,5,15,11,0,63.0,429.0,2.8,21.0,487.0,421.93,320.88
2016,5,15,11,15,41.5,382.0,2.7,21.0,421.0,357.26,272.14
2016,5,15,11,30,20.0,335.0,2.6,21.0,355.0,283.04,215.77
2016,5,15,11,45,20.5,341.5,2.55,21.5,362.0,286.97,218.36
2016,5,15,12,0,21.0,348.0,2.5,22.0,369.0,290.62,220.49
2016,5,15,12,15,22.0,357.0,2.45,22.0,379.0,296.31,224.61
2016,5,15,12,30,23.0,366.0,2.4,22.0,389.0,301.56,228.4
2016,5,15,12,45,29.0,388.0,2.35,22.0,416.5,323.71,244.87
2016,5,15,13,0,35.0,410.0,2.3,22.0,444.0,338.49,255.7
2016,5,15,13,15,27.5,373.5,2.3,22.0,400.5,300.87,227.55
2016,5,15,13,30,20.0,337.0,2.3,22.0,357.0,266.48,201.84
2016,5,15,13,45,18.5,321.5,2.3,22.0,339.5,251.58,190.73
2016,5,15,14,0,17.0,306.0,2.3,22.0,322.0,237.03,179.78
2016,5,15,14,15,20.5,316.0,2.3,22.0,334.5,242.66,184.12
2016,5,15,14,30,24.0,326.0,2.3,22.0,347.0,247.33,187.63
2016,5,15,14,45,46.0,348.5,2.3,22.0,386.5,253.94,191.98
2016,5,15,15,0,68.0,371.0,2.3,22.0,426.0,263.47,198.34
2016,5,15,15,15,76.0,355.5,2.3,22.0,414.0,245.57,184.55
2016,5,15,15,30,84.0,340.0,2.3,22.0,402.0,226.69,170.83
2016,5,15,15,45,87.0,318.5,2.3,22.0,379.0,203.75,163.71
2016,5,15,16,0,90.0,297.0,2.3,22.0,356.0,190.89,153.78
2016,5,15,16,15,45.0,210.5,2.25,21.5,240.0,143.88,115.82
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,93.37,74.14
2016,5,15,16,45,0.0,76.5,2.15,21.0,76.5,58.79,45.02
2016,5,15,17,0,0.0,29.0,2.1,21.0,29.0,22.15,13.6
2016,5,15,17,15,0.0,25.0,1.95,20.5,25.0,19.07,11.03
2016,5,15,17,30,0.0,21.0,1.8,20.0,21.0,15.99,8.42
2016,5,15,17,45,0.0,17.5,1.7,20.0,17.5,13.31,6.08
2016,5,15,18,0,0.0,14.0,1.6,20.0,14.0,10.63,3.72
2016,5,15,18,15,0.0,10.5,1.45,19.5,10.5,7.96,1.35
2016,5,15,18,30,0.0,7.0,1.3,19.0,7.0,5.3,0.0
2016,5,15,18,45,0.0,4.0,1.15,19.0,4.0,3.02,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.75,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.39,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.0,1.55,17.5,8.0,6.29,0.0
2016,5,16,6,0,0.0,16.0,1.8,18.0,16.0,12.19,1.39
2016,5,16,6,15,2.0,36.0,2.05,18.0,36.5,30.66,19.27
2016,5,16,6,30,4.0,56.0,2.3,18.0,57.0,49.36,35.56
2016,5,16,6,45,17.5,78.0,2.55,18.5,83.0,75.98,58.35
2016,5,16,7,0,31.0,100.0,2.8,19.0,109.0,111.91,88.65
2016,5,16,7,15,15.5,105.0,3.0,19.0,109.5,96.39,75.52
2016,5,16,7,30,0.0,110.0,3.2,19.0,110.0,89.05,68.93
2016,5,16,7,45,0.0,108.5,3.4,19.5,108.5,86.19,66.2
2016,5,16,8,0,0.0,107.0,3.6,20.0,107.0,84.02,64.03
2016,5,16,8,15,0.0,106.5,3.7,20.0,106.5,83.1,63.03
2016,5,16,8,30,0.0,106.0,3.8,20.0,106.0,82.41,62.23
2016,5,16,8,45,0.5,133.0,3.9,20.5,133.5,105.11,80.3
2016,5,16,9,0,1.0,160.0,4.0,21.0,161.0,127.95,98.23
2016,5,16,9,15,0.5,153.0,3.95,21.5,154.0,121.25,92.36
2016,5,16,9,30,0.0,146.0,3.9,22.0,147.0,114.8,86.79
2016,5,16,9,45,0.0,140.0,3.85,22.5,140.5,109.79,82.44
2016,5,16,10,0,0.0,134.0,3.8,23.0,134.0,104.89,78.23
2016,5,16,10,15,5.5,184.0,3.65,23.0,189.0,150.39,114.05
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,196.12,149.48
2016,5,16,10,45,10.0,217.0,3.35,23.5,226.0,180.74,136.97
2016,5,16,11,0,9.0,200.0,3.2,24.0,208.0,165.63,124.86
2016,5,16,11,15,32.5,320.5,3.05,24.0,351.5,295.88,224.44
2016,5,16,11,30,56.0,441.0,2.9,24.0,495.0,415.51,312.38
2016,5,16,11,45,35.5,362.5,2.8,24.5,397.5,327.09,245.78
2016,5,16,12,0,15.0,284.0,2.7,25.0,300.0,234.85,176.17
2016,5,16,12,15,45.0,381.0,2.75,25.0,426.0,340.23,255.44
2016,5,16,12,30,75.0,478.0,2.8,25.0,552.0,432.52,322.52
2016,5,16,12,45,54.0,440.5,2.85,25.5,494.0,380.69,283.62
2016,5,16,13,0,33.0,403.0,2.9,26.0,436.0,331.66,247.16
2016,5,16,13,15,33.0,398.5,3.0,26.0,430.5,322.18,240.4
2016,5,16,13,30,33.0,394.0,3.1,26.0,425.0,312.7,233.48
2016,5,16,13,45,36.5,394.5,3.25,26.5,428.5,308.38,229.94
2016,5,16,14,0,40.0,395.0,3.4,27.0,432.0,303.42,225.86
2016,5,16,14,15,89.0,414.5,3.5,26.5,493.0,327.55,243.4
2016,5,16,14,30,138.0,434.0,3.6,26.0,554.0,336.69,249.0
2016,5,16,14,45,90.0,389.0,3.7,26.0,466.5,290.03,215.14
2016,5,16,15,0,42.0,344.0,3.8,26.0,379.0,242.25,180.97
2016,5,16,15,15,95.5,349.0,3.85,25.5,422.0,245.02,181.58
2016,5,16,15,30,149.0,354.0,3.9,25.0,465.0,229.02,169.01
2016,5,16,15,45,438.0,246.0,4.0,25.0,542.0,148.59,117.59
2016,5,16,16,0,727.0,138.0,4.1,25.0,619.0,94.05,73.1
2016,5,16,16,15,705.0,133.0,4.1,24.5,569.0,92.43,72.18
2016,5,16,16,30,683.0,128.0,4.1,24.0,519.0,90.65,71.09
2016,5,16,16,45,374.0,161.5,4.1,24.0,372.5,105.59,83.91
2016,5,16,17,0,65.0,195.0,4.1,24.0,226.0,132.08,106.46
2016,5,16,17,15,316.0,145.5,4.05,23.5,268.0,100.84,80.66
2016,5,16,17,30,567.0,96.0,4.0,23.0,310.0,73.15,57.48
2016,5,16,17,45,528.5,85.0,3.95,22.5,258.5,65.87,51.49
2016,5,16,18,0,490.0,74.0,3.9,22.0,207.0,58.31,45.05
2016,5,16,18,15,415.0,63.0,3.65,21.5,157.5,50.12,37.86
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.48,28.31
2016,5,16,18,45,239.0,36.5,3.2,20.5,68.5,27.74,17.51
2016,5,16,19,0,138.0,21.0,3.0,20.0,29.0,15.99,2.34
2016,5,16,19,15,69.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.0,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,17.0,14.0,10.65,0.82
2016,5,17,6,15,0.0,31.5,2.55,17.0,31.5,24.58,14.44
2016,5,17,6,30,0.0,49.0,2.7,17.0,49.0,39.65,27.6
2016,5,17,6,45,1.0,71.0,2.85,17.5,71.5,59.47,44.58
2016,5,17,7,0,2.0,93.0,3.0,18.0,94.0,79.0,61.06
2016,5,17,7,15,8.5,114.0,3.1,18.5,117.5,100.78,79.2
2016,5,17,7,30,15.0,135.0,3.2,19.0,141.0,122.96,97.33
2016,5,17,7,45,7.5,102.5,3.35,19.5,105.5,86.12,66.33
2016,5,17,8,0,0.0,70.0,3.5,20.0,70.0,53.73,39.05
2016,5,17,8,15,0.0,88.0,3.5,20.5,88.0,67.72,50.32
2016,5,17,8,30,0.0,106.0,3.5,21.0,106.0,82.4,61.97
2016,5,17,8,45,0.0,102.5,3.5,21.5,102.5,79.4,59.19
2016,5,17,9,0,0.0,99.0,3.5,22.0,99.0,76.55,56.58
2016,5,17,9,15,0.0,114.5,3.45,22.0,114.5,89.11,66.49
2016,5,17,9,30,0.0,130.0,3.4,22.0,130.0,101.68,76.34
2016,5,17,9,45,7.0,194.5,3.35,22.5,200.0,160.97,123.04
2016,5,17,10,0,14.0,259.0,3.3,23.0,270.0,221.14,169.33
2016,5,17,10,15,60.5,344.0,3.25,23.0,396.5,352.83,270.29
2016,5,17,10,30,107.0,429.0,3.2,23.0,523.0,469.37,356.43
2016,5,17,10,45,56.0,295.0,3.15,23.5,344.5,299.09,227.89
2016,5,17,11,0,5.0,161.0,3.1,24.0,166.0,130.76,97.53
2016,5,17,11,15,13.5,254.5,3.05,24.0,268.0,213.02,161.26
2016,5,17,11,30,22.0,348.0,3.0,24.0,370.0,295.03,223.0
2016,5,17,11,45,113.5,424.5,2.95,24.5,536.0,453.2,340.53
2016,5,17,12,0,205.0,501.0,2.9,25.0,702.0,577.2,428.41
2016,5,17,12,15,172.0,503.0,2.85,25.0,672.5,539.81,400.13
2016,5,17,12,30,139.0,505.0,2.8,25.0,643.0,503.52,373.47
2016,5,17,12,45,158.0,504.0,2.8,25.0,659.5,501.61,372.23
2016,5,17,13,0,177.0,503.0,2.8,25.0,676.0,497.64,369.2
2016,5,17,13,15,245.0,482.5,2.8,25.0,718.5,506.91,375.86
2016,5,17,13,30,313.0,462.0,2.8,25.0,761.0,506.8,375.05
2016,5,17,13,45,231.0,464.0,2.8,25.0,682.0,447.55,331.33
2016,5,17,14,0,149.0,466.0,2.8,25.0,603.0,392.24,290.98
2016,5,17,14,15,459.5,319.5,2.8,25.0,723.5,394.74,287.52
2016,5,17,14,30,770.0,173.0,2.8,25.0,844.0,374.13,261.65
2016,5,17,14,45,765.5,166.5,2.85,25.0,811.0,321.19,216.76
2016,5,17,15,0,761.0,160.0,2.9,25.0,778.0,267.81,172.27
2016,5,17,15,15,747.5,156.5,2.9,25.0,738.0,214.66,131.13
2016,5,17,15,30,734.0,153.0,2.9,25.0,698.0,154.89,91.69
2016,5,17,15,45,452.5,229.5,2.95,25.0,559.0,140.01,110.54
2016,5,17,16,0,171.0,306.0,3.0,25.0,420.0,187.76,149.77
2016,5,17,16,15,382.0,230.0,2.95,24.5,457.0,147.42,117.47
2016,5,17,16,30,593.0,154.0,2.9,24.0,494.0,104.9,82.89
2016,5,17,16,45,448.5,170.5,2.9,24.0,413.0,112.48,89.59
2016,5,17,17,0,304.0,187.0,2.9,24.0,332.0,124.14,99.7
2016,5,17,17,15,284.0,166.5,2.8,23.5,289.0,112.36,90.32
2016,5,17,17,30,264.0,146.0,2.7,23.0,246.0,100.1,80.42
2016,5,17,17,45,236.5,125.0,2.65,23.0,204.0,86.98,69.42
2016,5,17,18,0,209.0,104.0,2.6,23.0,162.0,73.44,57.84
2016,5,17,18,15,169.0,83.0,2.6,22.5,123.0,59.38,45.66
2016,5,17,18,30,129.0,62.0,2.6,22.0,84.0,44.99,32.91
2016,5,17,18,45,71.5,41.5,2.6,21.5,53.0,30.74,19.98
2016,5,17,19,0,14.0,21.0,2.6,21.0,22.0,16.01,3.05
2016,5,17,19,15,7.0,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,3.0,3.8,15.0,3.0,2.36,0.0
2016,5,18,6,0,0.0,6.0,3.8,15.0,6.0,4.54,0.0
2016,5,18,6,15,0.0,14.5,3.75,15.0,14.5,11.01,3.42
2016,5,18,6,30,0.0,23.0,3.7,15.0,23.0,17.5,9.16
2016,5,18,6,45,0.0,33.0,3.7,15.5,33.0,25.16,15.83
2016,5,18,7,0,0.0,43.0,3.7,16.0,43.0,32.85,22.42
2016,5,18,7,15,0.0,54.5,3.65,16.0,54.5,41.71,29.95
2016,5,18,7,30,0.0,66.0,3.6,16.0,66.0,50.61,37.4
2016,5,18,7,45,13.5,123.0,3.6,16.5,130.0,108.64,86.14
2016,5,18,8,0,27.0,180.0,3.6,17.0,194.0,183.54,147.5
2016,5,18,8,15,52.5,215.0,3.5,17.0,244.5,237.03,190.76
2016,5,18,8,30,78.0,250.0,3.4,17.0,295.0,291.46,234.01
2016,5,18,8,45,140.5,278.5,3.35,17.5,368.5,387.94,309.65
2016,5,18,9,0,203.0,307.0,3.3,18.0,442.0,468.95,371.18
2016,5,18,9,15,112.0,289.0,3.3,18.5,364.5,372.63,293.56
2016,5,18,9,30,21.0,271.0,3.3,19.0,287.0,239.75,187.04
2016,5,18,9,45,26.5,299.0,3.3,19.5,320.5,285.45,222.17
2016,5,18,10,0,32.0,327.0,3.3,20.0,354.0,314.2,243.34
2016,5,18,10,15,24.0,304.5,3.25,20.5,325.0,283.82,218.89
2016,5,18,10,30,16.0,282.0,3.2,21.0,296.0,240.42,184.68
2016,5,18,10,45,13.0,244.0,3.15,21.5,255.5,205.39,157.1
2016,5,18,11,0,10.0,206.0,3.1,22.0,215.0,171.26,130.18
2016,5,18,11,15,9.5,202.5,3.05,22.0,211.5,167.58,127.22
2016,5,18,11,30,9.0,199.0,3.0,22.0,208.0,163.9,124.24
2016,5,18,11,45,16.5,283.5,2.95,22.5,300.0,236.77,180.05
2016,5,18,12,0,24.0,368.0,2.9,23.0,392.0,308.51,233.52
2016,5,18,12,15,197.0,408.5,2.85,23.0,602.5,482.91,365.06
2016,5,18,12,30,370.0,449.0,2.8,23.0,813.0,627.49,468.69
2016,5,18,12,45,193.5,382.5,2.8,23.5,573.0,435.8,327.71
2016,5,18,13,0,17.0,316.0,2.8,24.0,333.0,253.82,190.71
2016,5,18,13,15,16.0,302.0,2.8,24.0,318.0,240.47,181.13
2016,5,18,13,30,15.0,288.0,2.8,24.0,303.0,227.38,171.28
2016,5,18,13,45,41.0,360.0,2.85,24.0,398.5,286.24,215.64
2016,5,18,14,0,67.0,432.0,2.9,24.0,494.0,339.23,254.57
2016,5,18,14,15,79.5,426.5,2.95,24.0,498.0,330.84,247.76
2016,5,18,14,30,92.0,421.0,3.0,24.0,502.0,320.76,239.68
2016,5,18,14,45,60.0,369.0,3.1,24.0,421.0,269.54,202.03
2016,5,18,15,0,28.0,317.0,3.2,24.0,340.0,223.19,168.2
2016,5,18,15,15,16.0,243.0,3.3,23.5,256.0,179.77,135.99
2016,5,18,15,30,4.0,169.0,3.4,23.0,172.0,126.56,95.49
2016,5,18,15,45,5.0,181.0,3.5,23.0,185.0,133.43,106.1
2016,5,18,16,0,6.0,193.0,3.6,23.0,198.0,140.6,112.33
2016,5,18,16,15,45.5,221.0,3.65,22.5,248.0,149.77,120.51
2016,5,18,16,30,85.0,249.0,3.7,22.0,298.0,164.12,133.1
2016,5,18,16,45,42.5,141.5,3.75,21.5,166.0,102.02,81.64
2016,5,18,17,0,0.0,34.0,3.8,21.0,34.0,25.99,16.9
2016,5,18,17,15,0.0,29.5,3.8,20.5,29.5,22.52,14.01
2016,5,18,17,30,0.0,25.0,3.8,20.0,25.0,19.05,11.08
2016,5,18,17,45,0.0,21.0,3.8,20.0,21.0,15.98,8.41
2016,5,18,18,0,0.0,17.0,3.8,20.0,17.0,12.92,5.72
2016,5,18,18,15,0.0,13.0,3.65,19.5,13.0,9.86,3.01
2016,5,18,18,30,0.0,9.0,3.5,19.0,9.0,6.82,0.28
2016,5,18,18,45,0.0,5.5,3.35,18.5,5.5,4.16,0.0
2016,5,18,19,0,0.0,2.0,3.2,18.0,2.0,1.51,0.0
2016,5,18,19,15,0.0,1.0,3.15,17.5,1.0,0.79,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.5,2.35,15.0,1.5,1.18,0.0
2016,5,19,6,0,0.0,3.0,2.6,15.0,3.0,2.27,0.0
2016,5,19,6,15,0.0,7.0,2.85,15.0,7.0,5.3,0.0
2016,5,19,6,30,0.0,11.0,3.1,15.0,11.0,8.34,1.41
2016,5,19,6,45,0.0,15.5,3.35,15.0,15.5,11.77,4.42
2016,5,19,7,0,0.0,20.0,3.6,15.0,20.0,15.21,7.41
2016,5,19,7,15,0.0,24.5,3.4,15.0,24.5,18.66,10.37
2016,5,19,7,30,0.0,29.0,3.2,15.0,29.0,22.12,13.29
2016,5,19,7,45,0.0,29.0,3.0,15.5,29.0,22.14,13.21
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,22.16,13.13
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,22.56,13.4
2016,5,19,8,30,0.0,30.0,2.9,16.0,30.0,22.97,13.68
2016,5,19,8,45,0.0,42.5,3.0,16.5,42.5,32.62,21.63
2016,5,19,9,0,0.0,55.0,3.1,17.0,55.0,42.3,29.52
2016,5,19,9,15,0.0,56.5,3.05,17.0,56.5,43.5,30.42
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,44.71,31.32
2016,5,19,9,45,0.0,98.0,2.95,17.0,98.0,75.95,56.81
2016,5,19,10,0,0.0,138.0,2.9,17.0,138.0,108.1,82.7
2016,5,19,10,15,0.0,127.0,2.5,17.0,127.0,99.25,75.36
2016,5,19,10,30,0.0,116.0,2.1,17.0,116.0,90.51,68.18
2016,5,19,10,45,4.0,149.0,1.7,17.5,152.5,120.36,91.99
2016,5,19,11,0,8.0,182.0,1.3,18.0,189.0,150.14,115.24
2016,5,19,11,15,60.5,332.0,1.25,18.0,390.0,328.64,253.56
2016,5,19,11,30,113.0,482.0,1.2,18.0,591.0,496.54,375.58
2016,5,19,11,45,203.5,482.0,1.2,18.5,680.5,571.81,428.36
2016,5,19,12,0,294.0,482.0,1.2,19.0,770.0,636.45,472.85
2016,5,19,12,15,286.0,486.5,1.2,19.5,767.5,615.29,456.0
2016,5,19,12,30,278.0,491.0,1.2,20.0,765.0,593.12,439.24
2016,5,19,12,45,266.5,491.5,1.2,20.5,753.0,564.98,418.29
2016,5,19,13,0,255.0,492.0,1.2,21.0,741.0,536.91,397.33
2016,5,19,13,15,161.5,473.0,1.2,21.5,630.5,449.86,334.1
2016,5,19,13,30,68.0,454.0,1.2,22.0,520.0,373.01,278.05
2016,5,19,13,45,52.5,421.0,1.2,22.5,471.0,333.62,249.22
2016,5,19,14,0,37.0,388.0,1.2,23.0,422.0,296.74,221.91
2016,5,19,14,15,26.0,333.0,1.2,23.0,357.0,249.67,187.28
2016,5,19,14,30,15.0,278.0,1.2,23.0,292.0,211.14,158.79
2016,5,19,14,45,17.0,282.5,1.2,23.0,297.5,212.1,159.71
2016,5,19,15,0,19.0,287.0,1.2,23.0,303.0,212.37,160.0
2016,5,19,15,15,19.5,277.5,1.3,23.0,293.0,202.68,152.96
2016,5,19,15,30,20.0,268.0,1.4,23.0,283.0,192.83,145.99
2016,5,19,15,45,32.5,271.5,1.5,23.0,294.5,178.26,142.12
2016,5,19,16,0,45.0,275.0,1.6,23.0,306.0,179.04,143.26
2016,5,19,16,15,37.5,247.5,1.75,22.5,272.0,163.68,131.49
2016,5,19,16,30,30.0,220.0,1.9,22.0,238.0,147.84,119.2
2016,5,19,16,45,184.5,201.0,2.05,22.0,291.5,134.73,108.78
2016,5,19,17,0,339.0,182.0,2.2,22.0,345.0,122.07,98.62
2016,5,19,17,15,465.5,136.5,2.2,21.5,330.5,94.84,76.09
2016,5,19,17,30,592.0,91.0,2.2,21.0,316.0,69.84,55.06
2016,5,19,17,45,543.5,82.5,2.2,21.0,263.5,64.11,50.26
2016,5,19,18,0,495.0,74.0,2.2,21.0,211.0,58.25,45.2
2016,5,19,18,15,422.0,63.5,2.05,20.5,161.5,50.46,38.36
2016,5,19,18,30,349.0,53.0,1.9,20.0,112.0,40.26,29.19
2016,5,19,18,45,246.0,38.0,1.8,19.5,72.0,28.86,18.72
2016,5,19,19,0,143.0,23.0,1.7,19.0,32.0,17.48,5.2
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,17.5,33.17,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,35.0,99.91,59.56
2016,5,20,6,15,249.0,40.0,0.9,15.5,76.5,171.45,132.19
2016,5,20,6,30,353.0,55.0,0.9,16.0,118.0,250.18,199.87
2016,5,20,6,45,176.5,48.0,0.9,16.5,79.5,162.77,131.58
2016,5,20,7,0,0.0,41.0,0.9,17.0,41.0,31.31,20.96
2016,5,20,7,15,0.0,61.0,0.9,17.5,61.0,46.74,34.05
2016,5,20,7,30,0.0,81.0,0.9,18.0,81.0,62.82,47.33
2016,5,20,7,45,0.0,112.5,0.9,18.5,112.5,89.56,69.16
2016,5,20,8,0,0.0,144.0,0.9,19.0,144.0,116.56,90.72
2016,5,20,8,15,1.0,155.0,0.95,19.5,156.0,125.82,97.64
2016,5,20,8,30,2.0,166.0,1.0,20.0,168.0,135.22,104.64
2016,5,20,8,45,4.0,178.0,1.05,21.0,181.5,146.41,112.8
2016,5,20,9,0,6.0,190.0,1.1,22.0,195.0,157.7,120.93
2016,5,20,9,15,8.0,205.0,1.15,22.0,211.5,171.63,131.51
2016,5,20,9,30,10.0,220.0,1.2,22.0,228.0,185.54,142.02
2016,5,20,9,45,14.0,251.5,1.3,22.5,263.0,215.29,164.41
2016,5,20,10,0,18.0,283.0,1.4,23.0,298.0,244.9,186.32
2016,5,20,10,15,33.0,334.0,1.45,23.0,363.0,318.3,241.3
2016,5,20,10,30,48.0,385.0,1.5,23.0,428.0,375.27,282.86
2016,5,20,10,45,179.5,413.5,1.6,23.5,579.0,528.06,394.94
2016,5,20,11,0,311.0,442.0,1.7,24.0,730.0,673.56,496.12
2016,5,20,11,15,587.5,294.5,1.7,24.5,852.0,780.15,571.7
2016,5,20,11,30,864.0,147.0,1.7,25.0,974.0,843.06,615.26
2016,5,20,11,45,873.0,143.0,1.75,25.5,987.5,823.09,600.44
2016,5,20,12,0,882.0,139.0,1.8,26.0,1001.0,799.63,584.2
2016,5,20,12,15,882.0,139.0,1.8,26.0,1004.5,769.07,562.86
2016,5,20,12,30,882.0,139.0,1.8,26.0,1008.0,735.84,539.29
2016,5,20,12,45,879.0,140.0,1.8,26.0,1003.0,698.87,512.68
2016,5,20,13,0,876.0,141.0,1.8,26.0,998.0,659.8,484.02
2016,5,20,13,15,873.0,140.5,1.8,26.0,985.0,617.7,452.55
2016,5,20,13,30,870.0,140.0,1.8,26.0,972.0,573.64,418.81
2016,5,20,13,45,862.5,140.0,1.8,26.5,950.5,525.81,380.68
2016,5,20,14,0,855.0,140.0,1.8,27.0,929.0,476.71,340.68
2016,5,20,14,15,848.0,138.5,1.8,27.0,901.0,425.82,299.05
2016,5,20,14,30,841.0,137.0,1.8,27.0,873.0,374.02,255.81
2016,5,20,14,45,833.5,133.5,1.85,27.0,838.5,320.23,210.79
2016,5,20,15,0,826.0,130.0,1.9,27.0,804.0,260.49,162.03
2016,5,20,15,15,814.0,127.0,1.95,26.5,763.0,204.52,119.53
2016,5,20,15,30,802.0,124.0,2.0,26.0,722.0,149.27,84.92
2016,5,20,15,45,784.0,121.5,2.05,26.0,676.0,95.07,73.28
2016,5,20,16,0,766.0,119.0,2.1,26.0,630.0,91.17,70.36
2016,5,20,16,15,745.5,115.0,2.1,26.0,580.0,89.58,69.27
2016,5,20,16,30,725.0,111.0,2.1,26.0,530.0,80.99,62.38
2016,5,20,16,45,696.0,107.0,2.15,26.0,477.5,79.05,61.01
2016,5,20,17,0,667.0,103.0,2.2,26.0,425.0,77.04,59.57
2016,5,20,17,15,630.5,96.5,2.1,25.5,371.0,73.14,56.64
2016,5,20,17,30,594.0,90.0,2.0,25.0,317.0,69.12,53.55
2016,5,20,17,45,543.5,82.0,1.9,24.5,264.5,63.7,49.18
2016,5,20,18,0,493.0,74.0,1.8,24.0,212.0,58.18,44.57
2016,5,20,18,15,420.5,63.5,1.65,23.5,162.5,50.4,37.83
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.26,28.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.48,5.58
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,11.5,2.05,19.5,13.5,15.77,0.0
2016,5,21,6,0,42.0,23.0,2.3,20.0,27.0,42.35,22.4
2016,5,21,6,15,101.0,48.0,2.35,20.0,64.5,107.9,80.95
2016,5,21,6,30,160.0,73.0,2.4,20.0,102.0,168.18,132.61
2016,5,21,6,45,214.5,95.0,2.45,20.5,148.0,226.95,182.28
2016,5,21,7,0,269.0,117.0,2.5,21.0,194.0,290.18,234.36
2016,5,21,7,15,317.0,134.5,2.5,21.5,244.0,348.23,280.79
2016,5,21,7,30,365.0,152.0,2.5,22.0,294.0,409.48,328.27
2016,5,21,7,45,197.0,167.5,2.55,22.5,246.0,305.3,243.81
2016,5,21,8,0,29.0,183.0,2.6,23.0,198.0,187.35,146.48
2016,5,21,8,15,107.5,221.0,2.6,23.0,282.5,300.49,236.81
2016,5,21,8,30,186.0,259.0,2.6,23.0,367.0,402.07,314.96
2016,5,21,8,45,183.5,284.5,2.65,23.5,399.0,427.3,331.73
2016,5,21,9,0,181.0,310.0,2.7,24.0,431.0,451.31,347.69
2016,5,21,9,15,169.5,334.0,2.7,24.5,454.0,464.89,355.47
2016,5,21,9,30,158.0,358.0,2.7,25.0,477.0,476.98,362.17
2016,5,21,9,45,110.0,364.0,2.7,25.5,449.5,438.32,331.16
2016,5,21,10,0,62.0,370.0,2.7,26.0,422.0,380.24,286.24
2016,5,21,10,15,63.5,388.0,2.65,26.0,442.5,395.0,296.65
2016,5,21,10,30,65.0,406.0,2.6,26.0,463.0,409.13,306.26
2016,5,21,10,45,56.0,408.0,2.6,26.0,458.5,398.93,298.08
2016,5,21,11,0,47.0,410.0,2.6,26.0,454.0,388.69,290.03
2016,5,21,11,15,32.5,362.5,2.55,26.0,393.5,330.86,247.21
2016,5,21,11,30,18.0,315.0,2.5,26.0,333.0,264.42,197.68
2016,5,21,11,45,40.0,388.0,2.5,26.5,427.5,350.62,261.27
2016,5,21,12,0,62.0,461.0,2.5,27.0,522.0,422.67,312.5
2016,5,21,12,15,229.0,450.0,2.45,27.0,675.5,542.75,400.15
2016,5,21,12,30,396.0,439.0,2.4,27.0,829.0,635.05,465.02
2016,5,21,12,45,214.0,421.0,2.4,27.0,631.5,476.21,350.97
2016,5,21,13,0,32.0,403.0,2.4,27.0,434.0,329.67,243.76
2016,5,21,13,15,154.5,438.0,2.4,27.0,586.5,420.3,310.75
2016,5,21,13,30,277.0,473.0,2.4,27.0,739.0,491.29,360.3
2016,5,21,13,45,201.5,468.0,2.45,27.5,659.5,433.27,317.19
2016,5,21,14,0,126.0,463.0,2.5,28.0,580.0,378.38,277.28
2016,5,21,14,15,76.0,400.0,2.55,28.0,470.5,312.0,229.62
2016,5,21,14,30,26.0,337.0,2.6,28.0,361.0,246.48,182.44
2016,5,21,14,45,315.5,297.5,2.65,28.0,556.5,279.88,198.06
2016,5,21,15,0,605.0,258.0,2.7,28.0,752.0,284.95,188.76
2016,5,21,15,15,546.0,263.5,2.75,27.5,692.5,238.78,156.26
2016,5,21,15,30,487.0,269.0,2.8,27.0,633.0,196.54,131.5
2016,5,21,15,45,359.0,286.0,2.85,27.0,545.5,174.0,136.92
2016,5,21,16,0,231.0,303.0,2.9,27.0,458.0,188.17,148.76
2016,5,21,16,15,350.0,250.5,2.9,26.5,464.0,157.04,124.3
2016,5,21,16,30,469.0,198.0,2.9,26.0,470.0,126.76,100.2
2016,5,21,16,45,454.0,189.5,2.95,26.0,431.5,123.45,97.88
2016,5,21,17,0,439.0,181.0,3.0,26.0,393.0,119.86,95.29
2016,5,21,17,15,400.5,167.0,2.95,25.5,342.5,112.22,89.46
2016,5,21,17,30,362.0,153.0,2.9,25.0,292.0,105.79,84.54
2016,5,21,17,45,309.0,136.0,2.85,25.0,241.5,94.56,75.25
2016,5,21,18,0,256.0,119.0,2.8,25.0,191.0,83.09,65.57
2016,5,21,18,15,200.5,96.0,2.65,24.5,144.5,67.79,52.47
2016,5,21,18,30,145.0,73.0,2.5,24.0,98.0,52.18,38.79
2016,5,21,18,45,89.5,47.0,2.45,23.5,60.5,34.49,23.1
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,16.18,5.08
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.05,21.5,16.5,23.69,0.0
2016,5,22,6,0,82.0,27.0,2.2,22.0,33.0,70.11,40.98
2016,5,22,6,15,169.0,46.5,2.3,22.0,72.5,134.25,100.83
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,214.99,168.92
2016,5,22,6,45,134.5,82.5,2.55,22.5,107.5,158.04,125.07
2016,5,22,7,0,13.0,99.0,2.7,23.0,103.0,90.71,69.5
2016,5,22,7,15,126.5,124.5,2.7,23.0,173.5,205.32,164.48
2016,5,22,7,30,240.0,150.0,2.7,23.0,244.0,324.0,259.8
2016,5,22,7,45,236.5,176.0,2.75,23.5,280.0,356.53,283.55
2016,5,22,8,0,233.0,202.0,2.8,24.0,316.0,387.58,305.81
2016,5,22,8,15,207.5,230.5,2.8,24.0,341.0,386.27,303.27
2016,5,22,8,30,182.0,259.0,2.8,24.0,366.0,398.24,310.64
2016,5,22,8,45,135.0,280.5,2.8,24.5,363.5,383.03,296.35
2016,5,22,9,0,88.0,302.0,2.8,25.0,361.0,346.9,266.6
2016,5,22,9,15,58.0,295.5,2.75,25.0,335.5,312.78,239.47
2016,5,22,9,30,28.0,289.0,2.7,25.0,310.0,278.47,212.11
2016,5,22,9,45,18.0,243.5,2.7,25.5,257.0,211.72,160.46
2016,5,22,10,0,8.0,198.0,2.7,26.0,204.0,164.17,123.26
2016,5,22,10,15,8.5,204.0,2.7,26.0,211.0,169.23,127.02
2016,5,22,10,30,9.0,210.0,2.7,26.0,218.0,174.24,130.66
2016,5,22,10,45,10.0,220.5,2.75,26.0,230.0,183.28,137.41
2016,5,22,11,0,11.0,231.0,2.8,26.0,242.0,192.18,144.04
2016,5,22,11,15,9.5,206.0,2.8,26.0,215.5,170.23,127.13
2016,5,22,11,30,8.0,181.0,2.8,26.0,189.0,148.61,110.48
2016,5,22,11,45,9.5,198.0,2.85,26.5,208.0,162.86,121.15
2016,5,22,12,0,11.0,215.0,2.9,27.0,227.0,176.82,131.45
2016,5,22,12,15,14.0,261.0,2.95,27.0,275.0,214.25,159.68
2016,5,22,12,30,17.0,307.0,3.0,27.0,323.0,250.73,186.9
2016,5,22,12,45,153.5,395.5,3.1,27.5,545.0,414.74,308.74
2016,5,22,13,0,290.0,484.0,3.2,28.0,767.0,550.67,404.55
2016,5,22,13,15,521.5,347.0,3.25,28.0,849.5,567.8,417.19
2016,5,22,13,30,753.0,210.0,3.3,28.0,932.0,562.26,412.18
2016,5,22,13,45,506.5,333.0,3.35,28.0,814.0,485.5,354.58
2016,5,22,14,0,260.0,456.0,3.4,28.0,696.0,425.72,311.14
2016,5,22,14,15,167.0,434.5,3.4,28.0,587.5,361.6,264.92
2016,5,22,14,30,74.0,413.0,3.4,28.0,479.0,309.09,227.92
2016,5,22,14,45,291.5,358.0,3.45,28.0,599.5,308.19,220.07
2016,5,22,15,0,509.0,303.0,3.5,28.0,720.0,291.64,197.83
2016,5,22,15,15,503.5,284.5,3.5,28.0,679.5,243.25,161.34
2016,5,22,15,30,498.0,266.0,3.5,28.0,639.0,195.57,130.1
2016,5,22,15,45,572.0,219.0,3.55,28.0,621.5,136.61,106.43
2016,5,22,16,0,646.0,172.0,3.6,28.0,604.0,111.28,86.22
2016,5,22,16,15,622.5,165.5,3.55,27.5,555.5,109.67,85.38
2016,5,22,16,30,599.0,159.0,3.5,27.0,507.0,107.86,84.36
2016,5,22,16,45,566.5,152.0,3.45,27.0,456.0,105.34,82.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,405.0,100.32,78.72
2016,5,22,17,15,494.5,135.5,3.25,26.5,353.0,94.68,74.47
2016,5,22,17,30,455.0,126.0,3.1,26.0,301.0,88.87,69.99
2016,5,22,17,45,396.5,114.5,3.0,26.0,250.0,81.32,63.79
2016,5,22,18,0,338.0,103.0,2.9,26.0,199.0,73.64,57.31
2016,5,22,18,15,273.0,86.0,2.8,25.5,152.0,62.41,47.71
2016,5,22,18,30,208.0,69.0,2.7,25.0,105.0,50.19,36.98
2016,5,22,18,45,132.5,47.0,2.65,24.5,67.0,34.6,23.13
2016,5,22,19,0,57.0,25.0,2.6,24.0,29.0,18.79,7.15
2016,5,22,19,15,28.5,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
