Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,14.5,2.6,22.5,21.0,33.01,0.0
2016,6,22,6,0,153.0,29.0,2.9,23.0,42.0,100.41,62.92
2016,6,22,6,15,253.0,43.0,3.05,23.5,82.0,162.58,120.96
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,234.3,181.51
2016,6,22,6,45,428.0,65.5,3.35,25.0,171.0,302.3,238.01
2016,6,22,7,0,503.0,74.0,3.5,26.0,220.0,372.73,294.79
2016,6,22,7,15,551.5,81.5,3.5,26.5,271.5,431.86,341.4
2016,6,22,7,30,600.0,89.0,3.5,27.0,323.0,493.27,388.14
2016,6,22,7,45,637.0,93.5,3.5,27.5,375.5,545.6,426.58
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,598.32,464.16
2016,6,22,8,15,700.0,102.5,3.45,28.5,479.0,643.01,494.65
2016,6,22,8,30,726.0,107.0,3.4,29.0,530.0,683.67,521.56
2016,6,22,8,45,746.5,110.5,3.4,29.5,579.0,720.44,544.53
2016,6,22,9,0,767.0,114.0,3.4,30.0,628.0,755.09,565.69
2016,6,22,9,15,782.0,117.0,3.4,30.5,672.5,782.33,581.51
2016,6,22,9,30,797.0,120.0,3.4,31.0,717.0,806.74,595.32
2016,6,22,9,45,809.0,122.0,3.4,31.5,757.0,824.56,604.64
2016,6,22,10,0,821.0,124.0,3.4,32.0,797.0,828.25,604.57
2016,6,22,10,15,830.0,126.0,3.45,32.0,831.0,836.6,609.31
2016,6,22,10,30,839.0,128.0,3.5,32.0,865.0,841.42,611.78
2016,6,22,10,45,846.0,129.0,3.55,32.5,893.0,840.08,609.06
2016,6,22,11,0,853.0,130.0,3.6,33.0,921.0,835.1,604.09
2016,6,22,11,15,857.5,131.5,3.65,33.0,941.5,824.82,596.96
2016,6,22,11,30,862.0,133.0,3.7,33.0,962.0,810.9,587.53
2016,6,22,11,45,871.0,129.0,3.75,33.5,976.5,792.67,574.14
2016,6,22,12,0,880.0,125.0,3.8,34.0,991.0,770.97,558.32
2016,6,22,12,15,881.0,125.0,3.85,34.0,996.0,743.01,538.51
2016,6,22,12,30,882.0,125.0,3.9,34.0,1001.0,712.3,516.49
2016,6,22,12,45,883.0,124.0,3.95,34.0,999.0,678.57,491.98
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,642.65,465.39
2016,6,22,13,15,881.5,122.5,4.0,34.0,986.5,602.73,435.22
2016,6,22,13,30,879.0,122.0,4.0,34.0,976.0,560.74,402.85
2016,6,22,13,45,875.5,121.0,4.05,34.0,957.5,515.96,367.71
2016,6,22,14,0,872.0,120.0,4.1,34.0,939.0,469.45,330.34
2016,6,22,14,15,561.0,278.0,4.1,34.0,799.5,398.94,279.49
2016,6,22,14,30,250.0,436.0,4.1,34.0,660.0,363.31,257.35
2016,6,22,14,45,534.0,283.5,4.1,34.0,739.0,325.81,220.22
2016,6,22,15,0,818.0,131.0,4.1,34.0,818.0,269.26,165.5
2016,6,22,15,15,563.0,239.0,4.05,34.0,701.5,228.73,144.2
2016,6,22,15,30,308.0,347.0,4.0,34.0,585.0,231.76,158.99
2016,6,22,15,45,536.5,234.5,4.0,34.0,620.0,149.72,102.75
2016,6,22,16,0,765.0,122.0,4.0,34.0,655.0,91.82,68.42
2016,6,22,16,15,746.5,118.5,3.9,33.5,608.0,90.73,67.94
2016,6,22,16,30,728.0,115.0,3.8,33.0,561.0,89.51,67.33
2016,6,22,16,45,702.5,111.0,3.75,32.5,510.0,80.76,60.6
2016,6,22,17,0,677.0,107.0,3.7,32.0,459.0,78.93,59.47
2016,6,22,17,15,645.5,101.5,3.5,31.5,407.5,75.9,57.34
2016,6,22,17,30,614.0,96.0,3.3,31.0,356.0,72.77,55.08
2016,6,22,17,45,570.5,89.0,3.15,31.0,304.0,68.28,51.54
2016,6,22,18,0,527.0,82.0,3.0,31.0,252.0,63.7,47.84
2016,6,22,18,15,466.0,73.0,2.8,30.0,202.0,57.31,42.68
2016,6,22,18,30,405.0,64.0,2.6,29.0,152.0,48.46,35.24
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.0,38.98,26.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.49,18.33
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.0,20.5,31.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,23.0,41.0,97.74,60.72
2016,6,23,6,15,241.0,44.5,3.25,23.5,81.5,159.64,118.72
2016,6,23,6,30,340.0,59.0,3.4,24.0,122.0,230.73,178.75
2016,6,23,6,45,428.5,66.5,3.55,24.5,172.5,303.28,239.32
2016,6,23,7,0,517.0,74.0,3.7,25.0,223.0,380.0,301.79
2016,6,23,7,15,565.0,81.0,3.7,25.5,275.0,438.94,348.48
2016,6,23,7,30,613.0,88.0,3.7,26.0,327.0,500.07,395.23
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,556.58,437.15
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,611.77,476.91
2016,6,23,8,15,734.5,94.0,3.65,27.5,488.5,656.07,507.2
2016,6,23,8,30,759.0,98.0,3.6,28.0,540.0,699.02,535.27
2016,6,23,8,45,784.5,98.0,3.6,28.5,590.0,736.76,558.91
2016,6,23,9,0,810.0,98.0,3.6,29.0,640.0,772.52,580.84
2016,6,23,9,15,823.5,100.5,3.55,29.5,685.0,790.14,589.8
2016,6,23,9,30,837.0,103.0,3.5,30.0,730.0,813.24,602.59
2016,6,23,9,45,850.0,103.5,3.5,30.5,770.5,830.81,611.77
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,845.12,618.81
2016,6,23,10,15,870.5,105.5,3.5,31.0,845.0,852.27,622.4
2016,6,23,10,30,878.0,107.0,3.5,31.0,879.0,855.79,623.74
2016,6,23,10,45,885.0,107.5,3.55,31.5,906.5,854.27,620.88
2016,6,23,11,0,892.0,108.0,3.6,32.0,934.0,849.03,615.71
2016,6,23,11,15,896.0,109.0,3.65,32.0,954.5,838.0,608.08
2016,6,23,11,30,900.0,110.0,3.7,32.0,975.0,823.25,598.1
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.0,801.4,582.25
2016,6,23,12,0,889.0,122.0,3.8,33.0,997.0,776.11,564.13
2016,6,23,12,15,890.0,122.5,3.8,33.0,1002.0,748.38,544.23
2016,6,23,12,30,891.0,123.0,3.8,33.0,1007.0,717.82,522.09
2016,6,23,12,45,889.0,123.5,3.85,33.5,1004.0,682.88,495.66
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,645.9,467.37
2016,6,23,13,15,884.5,123.5,3.9,34.0,990.0,605.86,437.18
2016,6,23,13,30,882.0,123.0,3.9,34.0,979.0,563.75,404.77
2016,6,23,13,45,877.5,122.5,3.95,34.0,960.5,518.68,369.48
2016,6,23,14,0,873.0,122.0,4.0,34.0,942.0,471.94,332.02
2016,6,23,14,15,867.5,121.0,3.95,34.0,916.5,423.02,291.91
2016,6,23,14,30,862.0,120.0,3.9,34.0,891.0,372.93,250.17
2016,6,23,14,45,854.5,118.0,3.9,34.0,859.0,320.71,206.66
2016,6,23,15,0,847.0,116.0,3.9,34.0,827.0,267.97,163.48
2016,6,23,15,15,836.5,114.0,3.85,34.0,789.0,214.44,122.55
2016,6,23,15,30,826.0,112.0,3.8,34.0,751.0,161.16,88.34
2016,6,23,15,45,810.5,110.0,3.8,34.0,707.0,98.58,60.49
2016,6,23,16,0,795.0,108.0,3.8,34.0,663.0,84.24,62.39
2016,6,23,16,15,777.0,105.0,3.75,33.5,615.0,83.08,61.79
2016,6,23,16,30,759.0,102.0,3.7,33.0,567.0,81.81,61.1
2016,6,23,16,45,514.5,157.0,3.7,32.5,460.0,104.97,80.24
2016,6,23,17,0,270.0,212.0,3.7,32.0,353.0,136.73,106.41
2016,6,23,17,15,457.5,149.5,3.5,31.5,356.5,101.76,78.5
2016,6,23,17,30,645.0,87.0,3.3,31.0,360.0,67.13,50.4
2016,6,23,17,45,597.0,82.0,3.15,31.0,307.0,63.7,47.74
2016,6,23,18,0,549.0,77.0,3.0,31.0,254.0,60.29,45.0
2016,6,23,18,15,488.5,69.0,2.75,30.0,204.5,54.5,40.33
2016,6,23,18,30,428.0,61.0,2.5,29.0,155.0,48.67,35.41
2016,6,23,18,45,337.0,49.5,2.3,28.5,110.5,37.71,25.9
2016,6,23,19,0,246.0,38.0,2.1,28.0,66.0,28.85,17.83
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.0,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,31.06,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,95.8,58.86
2016,6,24,6,15,238.5,44.5,2.15,23.5,81.5,158.62,117.66
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,230.62,178.14
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,304.31,239.29
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,382.52,302.58
2016,6,24,7,15,335.5,114.5,2.75,25.5,218.0,334.13,264.61
2016,6,24,7,30,147.0,156.0,2.8,26.0,213.0,247.15,194.61
2016,6,24,7,45,293.0,158.5,2.85,26.5,294.0,362.59,285.75
2016,6,24,8,0,439.0,161.0,2.9,27.0,375.0,491.91,383.44
2016,6,24,8,15,608.5,126.5,2.95,27.5,459.5,602.14,464.7
2016,6,24,8,30,778.0,92.0,3.0,28.0,544.0,706.82,538.88
2016,6,24,8,45,526.0,192.5,3.05,28.5,510.0,626.84,475.49
2016,6,24,9,0,274.0,293.0,3.1,29.0,476.0,515.79,389.19
2016,6,24,9,15,291.0,312.0,3.15,29.5,519.0,550.36,412.99
2016,6,24,9,30,308.0,331.0,3.2,30.0,562.0,583.84,434.96
2016,6,24,9,45,260.5,362.0,3.3,30.5,565.0,572.95,424.25
2016,6,24,10,0,213.0,393.0,3.4,31.0,568.0,542.38,400.22
2016,6,24,10,15,224.5,400.0,3.5,31.0,591.0,555.07,409.0
2016,6,24,10,30,236.0,407.0,3.6,31.0,614.0,582.2,427.44
2016,6,24,10,45,280.5,422.0,3.7,31.5,676.0,626.38,457.39
2016,6,24,11,0,325.0,437.0,3.8,32.0,738.0,667.91,484.97
2016,6,24,11,15,237.0,462.0,3.9,32.0,684.5,594.26,431.98
2016,6,24,11,30,149.0,487.0,4.0,32.0,631.0,534.53,388.43
2016,6,24,11,45,210.0,487.0,4.1,32.0,692.5,572.36,416.01
2016,6,24,12,0,271.0,487.0,4.2,32.0,754.0,612.28,444.16
2016,6,24,12,15,353.5,466.0,4.25,32.0,816.0,638.79,463.18
2016,6,24,12,30,436.0,445.0,4.3,32.0,878.0,659.64,477.88
2016,6,24,12,45,376.5,461.0,4.4,32.0,834.5,607.29,440.28
2016,6,24,13,0,317.0,477.0,4.5,32.0,791.0,557.6,404.6
2016,6,24,13,15,221.0,483.5,4.5,31.5,701.5,487.27,354.61
2016,6,24,13,30,125.0,490.0,4.5,31.0,612.0,422.1,308.12
2016,6,24,13,45,323.0,433.5,4.55,31.0,739.5,462.53,336.37
2016,6,24,14,0,521.0,377.0,4.6,31.0,867.0,484.59,348.5
2016,6,24,14,15,438.5,389.5,4.55,31.0,794.5,424.7,303.6
2016,6,24,14,30,356.0,402.0,4.5,31.0,722.0,380.25,270.59
2016,6,24,14,45,584.5,267.5,4.5,31.0,769.0,328.04,223.31
2016,6,24,15,0,813.0,133.0,4.5,31.0,816.0,265.4,165.14
2016,6,24,15,15,435.5,236.5,4.4,30.5,600.5,210.55,137.95
2016,6,24,15,30,58.0,340.0,4.3,30.0,385.0,225.78,166.02
2016,6,24,15,45,51.5,314.5,4.25,30.0,353.0,202.83,150.46
2016,6,24,16,0,45.0,289.0,4.2,30.0,321.0,186.82,145.84
2016,6,24,16,15,386.5,201.5,4.05,29.5,441.0,122.78,95.07
2016,6,24,16,30,728.0,114.0,3.9,29.0,561.0,88.82,67.89
2016,6,24,16,45,687.5,114.5,3.8,29.0,506.5,82.54,62.98
2016,6,24,17,0,647.0,115.0,3.7,29.0,452.0,83.39,63.93
2016,6,24,17,15,442.0,141.0,3.45,28.5,359.5,96.31,75.02
2016,6,24,17,30,237.0,167.0,3.2,28.0,267.0,111.78,88.3
2016,6,24,17,45,220.5,145.0,2.95,28.0,228.0,98.8,77.73
2016,6,24,18,0,204.0,123.0,2.7,28.0,189.0,85.31,66.6
2016,6,24,18,15,179.0,102.0,2.45,27.5,152.0,71.84,55.4
2016,6,24,18,30,154.0,81.0,2.2,27.0,115.0,57.96,43.57
2016,6,24,18,45,113.5,60.5,2.0,26.5,82.0,44.34,31.7
2016,6,24,19,0,73.0,40.0,1.8,26.0,49.0,29.82,18.82
2016,6,24,19,15,36.5,20.0,1.85,26.0,24.5,15.41,3.17
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.5,2.4,23.5,8.5,6.69,0.0
2016,6,25,6,0,0.0,17.0,2.5,24.0,17.0,12.95,3.29
2016,6,25,6,15,0.0,35.0,2.55,24.0,35.0,27.62,16.49
2016,6,25,6,30,0.0,53.0,2.6,24.0,53.0,42.94,29.49
2016,6,25,6,45,2.0,74.0,2.65,24.5,75.0,61.91,45.3
2016,6,25,7,0,4.0,95.0,2.7,25.0,97.0,80.78,60.79
2016,6,25,7,15,53.5,125.0,2.85,25.0,146.0,145.23,113.67
2016,6,25,7,30,103.0,155.0,3.0,25.0,195.0,218.79,172.9
2016,6,25,7,45,163.5,177.5,3.2,25.5,252.0,283.46,223.9
2016,6,25,8,0,224.0,200.0,3.4,26.0,309.0,351.86,276.7
2016,6,25,8,15,138.0,218.5,3.55,26.0,288.0,312.73,244.14
2016,6,25,8,30,52.0,237.0,3.7,26.0,267.0,251.94,194.73
2016,6,25,8,45,79.0,269.5,3.85,26.0,320.0,303.64,234.63
2016,6,25,9,0,106.0,302.0,4.0,26.0,373.0,355.92,274.13
2016,6,25,9,15,92.0,320.0,4.05,26.0,385.0,360.51,276.28
2016,6,25,9,30,78.0,338.0,4.1,26.0,397.0,364.17,277.88
2016,6,25,9,45,80.5,359.0,4.15,26.5,422.5,383.78,291.3
2016,6,25,10,0,83.0,380.0,4.2,27.0,448.0,402.79,304.12
2016,6,25,10,15,74.0,391.0,4.2,27.0,453.5,402.06,302.65
2016,6,25,10,30,65.0,402.0,4.2,27.0,459.0,400.87,300.96
2016,6,25,10,45,165.0,426.5,4.25,27.5,577.5,518.67,387.79
2016,6,25,11,0,265.0,451.0,4.3,28.0,696.0,630.39,467.07
2016,6,25,11,15,213.5,469.5,4.25,28.0,670.0,581.68,430.45
2016,6,25,11,30,162.0,488.0,4.2,28.0,644.0,546.08,403.58
2016,6,25,11,45,82.5,317.0,4.2,28.5,396.5,333.04,248.38
2016,6,25,12,0,3.0,146.0,4.2,29.0,149.0,116.31,84.25
2016,6,25,12,15,1.5,100.0,4.15,29.0,101.5,79.08,55.81
2016,6,25,12,30,0.0,54.0,4.1,29.0,54.0,42.11,27.18
2016,6,25,12,45,5.5,137.0,4.05,29.0,142.5,110.12,79.77
2016,6,25,13,0,11.0,220.0,4.0,29.0,231.0,176.69,130.36
2016,6,25,13,15,11.0,214.5,3.95,29.0,225.5,171.38,126.24
2016,6,25,13,30,11.0,209.0,3.9,29.0,220.0,166.11,122.26
2016,6,25,13,45,12.5,235.0,3.85,29.0,247.5,184.96,136.5
2016,6,25,14,0,14.0,261.0,3.8,29.0,275.0,203.03,150.07
2016,6,25,14,15,14.0,263.0,3.75,29.0,276.5,202.57,149.72
2016,6,25,14,30,14.0,265.0,3.7,29.0,278.0,201.93,149.3
2016,6,25,14,45,7.0,194.0,3.7,29.0,200.5,148.04,108.79
2016,6,25,15,0,0.0,123.0,3.7,29.0,123.0,94.21,67.92
2016,6,25,15,15,0.0,105.5,3.7,28.5,105.5,81.18,58.11
2016,6,25,15,30,0.0,88.0,3.7,28.0,88.0,68.04,48.08
2016,6,25,15,45,1.5,129.0,3.7,28.0,130.0,97.98,71.64
2016,6,25,16,0,3.0,170.0,3.7,28.0,172.0,125.89,97.97
2016,6,25,16,15,6.0,181.5,3.65,27.5,185.0,133.04,104.25
2016,6,25,16,30,9.0,193.0,3.6,27.0,198.0,139.7,110.23
2016,6,25,16,45,4.5,160.0,3.6,27.0,162.5,117.57,92.42
2016,6,25,17,0,0.0,127.0,3.6,27.0,127.0,94.88,73.99
2016,6,25,17,15,0.0,74.5,3.4,26.5,74.5,57.21,42.84
2016,6,25,17,30,0.0,22.0,3.2,26.0,22.0,16.77,8.7
2016,6,25,17,45,0.0,18.5,3.05,26.0,18.5,14.08,6.45
2016,6,25,18,0,0.0,15.0,2.9,26.0,15.0,11.4,4.16
2016,6,25,18,15,0.0,12.0,2.65,25.5,12.0,9.11,2.2
2016,6,25,18,30,0.0,9.0,2.4,25.0,9.0,6.82,0.22
2016,6,25,18,45,0.0,6.5,2.15,25.0,6.5,4.92,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,23.0,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,17.08,6.07
2016,6,26,6,15,15.0,43.0,1.45,23.0,45.5,46.18,31.3
2016,6,26,6,30,30.0,64.0,1.6,23.0,69.0,73.28,54.28
2016,6,26,6,45,52.5,85.5,1.8,23.5,98.5,105.42,81.19
2016,6,26,7,0,75.0,107.0,2.0,24.0,128.0,139.23,109.14
2016,6,26,7,15,159.5,127.0,2.05,24.5,185.0,220.22,174.85
2016,6,26,7,30,244.0,147.0,2.1,25.0,242.0,310.81,246.23
2016,6,26,7,45,379.0,144.0,2.2,25.5,316.5,419.81,330.32
2016,6,26,8,0,514.0,141.0,2.3,26.0,391.0,523.44,407.77
2016,6,26,8,15,366.5,196.0,2.35,26.0,384.5,471.3,365.61
2016,6,26,8,30,219.0,251.0,2.4,26.0,378.0,408.38,315.38
2016,6,26,8,45,247.0,271.5,2.45,26.5,426.5,470.35,360.18
2016,6,26,9,0,275.0,292.0,2.5,27.0,475.0,515.91,391.75
2016,6,26,9,15,539.0,203.0,2.55,27.5,594.0,665.79,502.18
2016,6,26,9,30,803.0,114.0,2.6,28.0,713.0,806.29,598.78
2016,6,26,9,45,552.0,244.0,2.7,28.5,666.5,725.22,537.05
2016,6,26,10,0,301.0,374.0,2.8,29.0,620.0,616.75,455.05
2016,6,26,10,15,316.0,390.0,2.85,29.5,658.0,640.68,470.77
2016,6,26,10,30,331.0,406.0,2.9,30.0,696.0,662.63,484.2
2016,6,26,10,45,344.5,411.0,3.0,30.5,722.0,671.29,488.85
2016,6,26,11,0,358.0,416.0,3.1,31.0,748.0,677.88,492.14
2016,6,26,11,15,351.0,430.0,3.15,31.0,761.5,673.06,488.02
2016,6,26,11,30,344.0,444.0,3.2,31.0,775.0,666.13,482.58
2016,6,26,11,45,389.0,438.5,3.25,31.5,817.5,681.88,492.63
2016,6,26,12,0,434.0,433.0,3.3,32.0,860.0,698.11,502.58
2016,6,26,12,15,330.0,468.0,3.3,32.0,793.5,624.25,450.0
2016,6,26,12,30,226.0,503.0,3.3,32.0,727.0,555.87,401.17
2016,6,26,12,45,209.0,504.0,3.35,32.0,711.0,528.88,382.18
2016,6,26,13,0,192.0,505.0,3.4,32.0,695.0,502.36,363.22
2016,6,26,13,15,218.5,495.0,3.4,32.0,709.0,494.45,357.43
2016,6,26,13,30,245.0,485.0,3.4,32.0,723.0,484.09,349.5
2016,6,26,13,45,324.5,443.5,3.4,32.0,753.0,470.72,339.03
2016,6,26,14,0,404.0,402.0,3.4,32.0,783.0,449.29,321.7
2016,6,26,14,15,414.0,386.0,3.35,32.0,766.5,414.34,294.32
2016,6,26,14,30,424.0,370.0,3.3,32.0,750.0,378.07,265.47
2016,6,26,14,45,391.0,371.0,3.3,32.0,711.5,346.14,240.73
2016,6,26,15,0,358.0,372.0,3.3,32.0,673.0,309.49,213.32
2016,6,26,15,15,438.0,321.0,3.25,31.5,672.0,258.21,172.27
2016,6,26,15,30,518.0,270.0,3.2,31.0,671.0,207.09,134.45
2016,6,26,15,45,636.0,197.0,3.15,31.0,661.0,134.31,89.46
2016,6,26,16,0,754.0,124.0,3.1,31.0,651.0,92.64,69.93
2016,6,26,16,15,634.5,158.5,2.95,30.5,580.0,103.74,79.31
2016,6,26,16,30,515.0,193.0,2.8,30.0,509.0,123.68,95.89
2016,6,26,16,45,593.0,150.0,2.7,30.0,483.0,102.66,79.09
2016,6,26,17,0,671.0,107.0,2.6,30.0,457.0,78.75,59.78
2016,6,26,17,15,639.0,101.5,2.3,29.5,405.5,75.72,57.65
2016,6,26,17,30,607.0,96.0,2.0,29.0,354.0,72.59,55.38
2016,6,26,17,45,563.0,89.0,1.7,29.0,302.0,68.11,51.82
2016,6,26,18,0,519.0,82.0,1.4,29.0,250.0,63.55,48.1
2016,6,26,18,15,458.0,73.0,1.3,28.5,201.0,57.18,42.84
2016,6,26,18,30,397.0,64.0,1.2,28.0,152.0,48.39,35.35
2016,6,26,18,45,308.0,52.0,1.15,27.5,108.5,39.25,27.33
2016,6,26,19,0,219.0,40.0,1.1,27.0,65.0,30.14,19.02
2016,6,26,19,15,109.5,20.0,1.1,26.5,32.5,15.19,3.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,34.13,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,101.53,60.03
2016,6,27,6,15,271.5,39.5,1.65,23.5,80.0,165.3,122.04
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,241.78,186.09
2016,6,27,6,45,457.0,59.0,1.75,24.5,169.5,309.09,242.05
2016,6,27,7,0,539.0,66.0,1.8,25.0,219.0,382.74,301.27
2016,6,27,7,15,586.0,72.5,1.75,25.5,271.0,441.35,346.72
2016,6,27,7,30,633.0,79.0,1.7,26.0,323.0,502.12,391.95
2016,6,27,7,45,674.0,81.5,1.7,27.0,376.5,556.0,429.86
2016,6,27,8,0,715.0,84.0,1.7,28.0,430.0,608.63,465.48
2016,6,27,8,15,739.0,87.5,1.7,28.5,481.5,652.3,494.35
2016,6,27,8,30,763.0,91.0,1.7,29.0,533.0,694.62,520.8
2016,6,27,8,45,543.5,185.5,1.75,29.5,514.5,633.87,473.14
2016,6,27,9,0,324.0,280.0,1.8,30.0,496.0,543.49,404.28
2016,6,27,9,15,349.0,297.0,1.8,30.5,544.5,583.8,431.39
2016,6,27,9,30,374.0,314.0,1.8,31.0,593.0,623.11,456.42
2016,6,27,9,45,613.0,209.0,1.8,31.5,696.5,751.14,545.32
2016,6,27,10,0,852.0,104.0,1.8,32.0,800.0,837.19,600.31
2016,6,27,10,15,860.0,106.0,1.8,32.0,834.0,845.43,603.73
2016,6,27,10,30,868.0,108.0,1.8,32.0,868.0,850.06,605.68
2016,6,27,10,45,873.5,109.0,1.8,32.5,895.5,847.97,602.27
2016,6,27,11,0,879.0,110.0,1.8,33.0,923.0,842.2,596.69
2016,6,27,11,15,670.0,261.5,1.8,33.0,889.0,805.61,569.46
2016,6,27,11,30,461.0,413.0,1.8,33.0,855.0,743.04,523.48
2016,6,27,11,45,460.5,423.0,1.8,33.5,870.0,732.16,515.06
2016,6,27,12,0,460.0,433.0,1.8,34.0,885.0,718.49,504.39
2016,6,27,12,15,669.5,278.5,1.8,34.0,940.5,728.02,514.33
2016,6,27,12,30,879.0,124.0,1.8,34.0,996.0,713.42,507.72
2016,6,27,12,45,878.0,124.0,1.8,34.5,993.5,679.27,482.57
2016,6,27,13,0,877.0,124.0,1.8,35.0,991.0,643.06,455.72
2016,6,27,13,15,875.0,123.5,1.85,35.0,980.5,603.78,427.42
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,562.42,396.83
2016,6,27,13,45,868.0,122.5,1.95,35.0,952.0,517.56,362.9
2016,6,27,14,0,863.0,122.0,2.0,35.0,934.0,471.1,326.8
2016,6,27,14,15,857.5,121.0,2.0,35.0,909.0,422.71,288.17
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,373.16,247.82
2016,6,27,14,45,531.0,264.0,2.0,35.0,734.5,316.91,211.62
2016,6,27,15,0,210.0,408.0,2.0,35.0,585.0,306.38,212.9
2016,6,27,15,15,232.5,384.0,2.0,35.0,571.5,277.59,191.22
2016,6,27,15,30,255.0,360.0,2.0,35.0,558.0,234.58,160.94
2016,6,27,15,45,315.0,322.5,2.05,35.0,553.0,196.28,137.94
2016,6,27,16,0,375.0,285.0,2.1,35.0,548.0,172.62,131.29
2016,6,27,16,15,468.0,231.0,2.1,34.5,535.0,140.85,107.12
2016,6,27,16,30,561.0,177.0,2.1,34.0,522.0,115.97,88.02
2016,6,27,16,45,480.5,182.0,2.15,34.0,459.0,118.41,90.32
2016,6,27,17,0,400.0,187.0,2.2,34.0,396.0,121.2,92.89
2016,6,27,17,15,339.0,174.5,2.1,33.5,338.0,117.89,90.75
2016,6,27,17,30,278.0,162.0,2.0,33.0,280.0,109.69,84.62
2016,6,27,17,45,261.0,141.0,1.9,32.5,239.5,97.12,74.81
2016,6,27,18,0,244.0,120.0,1.8,32.0,199.0,84.08,64.41
2016,6,27,18,15,216.0,99.5,1.65,31.0,160.0,70.75,53.64
2016,6,27,18,30,188.0,79.0,1.5,30.0,121.0,57.04,42.23
2016,6,27,18,45,145.5,59.5,1.35,29.5,86.5,43.5,30.59
2016,6,27,19,0,103.0,40.0,1.2,29.0,52.0,29.7,18.47
2016,6,27,19,15,51.5,20.0,1.2,28.5,26.0,15.23,3.19
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.0,24.18,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,34.0,69.83,38.97
2016,6,28,6,15,177.5,45.5,2.45,25.5,72.0,127.27,92.75
2016,6,28,6,30,258.0,64.0,2.5,26.0,110.0,200.09,153.16
2016,6,28,6,45,324.0,78.5,2.6,26.5,156.5,260.16,203.04
2016,6,28,7,0,390.0,93.0,2.7,27.0,203.0,325.88,256.16
2016,6,28,7,15,439.0,104.0,2.5,27.5,253.0,382.98,300.69
2016,6,28,7,30,488.0,115.0,2.3,28.0,303.0,442.98,345.69
2016,6,28,7,45,526.0,123.5,2.1,29.0,354.0,495.41,382.55
2016,6,28,8,0,564.0,132.0,1.9,30.0,405.0,557.14,424.24
2016,6,28,8,15,593.0,139.0,1.7,30.5,455.0,603.77,454.39
2016,6,28,8,30,622.0,146.0,1.5,31.0,505.0,649.65,482.86
2016,6,28,8,45,644.5,151.5,1.35,31.5,553.0,687.87,505.33
2016,6,28,9,0,667.0,157.0,1.2,32.0,601.0,724.33,525.84
2016,6,28,9,15,684.0,161.5,1.2,32.0,645.0,753.22,543.37
2016,6,28,9,30,701.0,166.0,1.2,32.0,689.0,779.6,559.14
2016,6,28,9,45,712.5,171.0,1.25,32.5,728.0,799.08,569.72
2016,6,28,10,0,724.0,176.0,1.3,33.0,767.0,815.5,578.33
2016,6,28,10,15,734.5,179.5,1.4,33.0,801.0,826.37,585.2
2016,6,28,10,30,745.0,183.0,1.5,33.0,835.0,826.42,585.35
2016,6,28,10,45,749.0,187.5,1.65,33.5,861.5,825.69,584.29
2016,6,28,11,0,753.0,192.0,1.8,34.0,888.0,821.42,580.82
2016,6,28,11,15,758.5,194.0,1.9,34.0,908.5,812.77,575.31
2016,6,28,11,30,764.0,196.0,2.0,34.0,929.0,800.6,567.47
2016,6,28,11,45,782.0,186.0,2.1,34.0,945.5,785.2,557.78
2016,6,28,12,0,800.0,176.0,2.2,34.0,962.0,766.1,545.47
2016,6,28,12,15,801.5,176.0,2.25,34.0,967.5,739.06,527.07
2016,6,28,12,30,803.0,176.0,2.3,34.0,973.0,709.28,506.55
2016,6,28,12,45,512.0,338.5,2.4,34.0,846.5,612.13,436.69
2016,6,28,13,0,221.0,501.0,2.5,34.0,720.0,518.57,369.29
2016,6,28,13,15,276.5,479.0,2.55,34.0,750.0,514.85,367.15
2016,6,28,13,30,332.0,457.0,2.6,34.0,780.0,508.68,362.24
2016,6,28,13,45,172.0,343.0,2.7,34.0,510.5,336.06,241.46
2016,6,28,14,0,12.0,229.0,2.8,34.0,241.0,178.97,128.8
2016,6,28,14,15,7.5,189.5,2.9,33.5,197.5,146.99,105.73
2016,6,28,14,30,3.0,150.0,3.0,33.0,154.0,115.59,82.61
2016,6,28,14,45,1.5,122.0,3.1,33.0,124.0,94.05,66.48
2016,6,28,15,0,0.0,94.0,3.2,33.0,94.0,72.64,50.34
2016,6,28,15,15,0.0,74.5,3.25,32.5,74.5,57.61,39.01
2016,6,28,15,30,0.0,55.0,3.3,32.0,55.0,42.42,27.43
2016,6,28,15,45,0.0,51.5,3.35,31.5,51.5,39.67,25.43
2016,6,28,16,0,0.0,48.0,3.4,31.0,48.0,36.92,24.69
2016,6,28,16,15,1.5,110.0,3.35,30.5,111.0,84.1,63.45
2016,6,28,16,30,3.0,172.0,3.3,30.0,174.0,126.11,97.93
2016,6,28,16,45,8.5,175.5,3.25,30.0,180.0,127.66,99.46
2016,6,28,17,0,14.0,179.0,3.2,30.0,186.0,128.83,100.77
2016,6,28,17,15,47.0,175.5,3.0,29.5,196.0,121.06,94.98
2016,6,28,17,30,80.0,172.0,2.8,29.0,206.0,118.02,93.01
2016,6,28,17,45,73.5,148.5,2.6,28.5,176.0,103.08,81.1
2016,6,28,18,0,67.0,125.0,2.4,28.0,146.0,87.86,68.72
2016,6,28,18,15,54.5,102.0,2.15,27.5,117.5,72.58,56.01
2016,6,28,18,30,42.0,79.0,1.9,27.0,89.0,57.05,42.81
2016,6,28,18,45,24.5,58.5,1.7,26.5,63.5,42.78,30.41
2016,6,28,19,0,7.0,38.0,1.5,26.0,38.0,28.3,17.61
2016,6,28,19,15,3.5,19.0,1.35,26.0,19.0,14.52,2.9
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,30.61,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,92.39,52.23
2016,6,29,6,15,243.0,40.0,2.3,24.0,76.0,155.01,114.05
2016,6,29,6,30,340.0,54.0,2.3,24.0,115.0,224.7,173.2
2016,6,29,6,45,182.0,77.0,2.35,24.5,111.0,177.77,139.12
2016,6,29,7,0,24.0,100.0,2.4,25.0,107.0,104.45,80.08
2016,6,29,7,15,305.0,94.5,2.4,25.5,210.0,295.12,234.99
2016,6,29,7,30,586.0,89.0,2.4,26.0,313.0,484.09,381.17
2016,6,29,7,45,624.0,94.0,2.4,26.5,366.0,537.34,419.33
2016,6,29,8,0,662.0,99.0,2.4,27.0,419.0,591.12,457.37
2016,6,29,8,15,688.5,104.0,2.4,27.5,470.0,636.65,488.28
2016,6,29,8,30,715.0,109.0,2.4,28.0,521.0,681.17,517.68
2016,6,29,8,45,735.0,113.0,2.4,28.5,570.0,714.93,538.43
2016,6,29,9,0,755.0,117.0,2.4,29.0,619.0,749.82,559.49
2016,6,29,9,15,547.5,219.0,2.45,29.0,596.5,689.52,513.29
2016,6,29,9,30,340.0,321.0,2.5,29.0,574.0,602.18,447.4
2016,6,29,9,45,575.5,224.5,2.55,29.5,681.5,734.48,542.63
2016,6,29,10,0,811.0,128.0,2.6,30.0,789.0,837.37,611.75
2016,6,29,10,15,820.5,130.0,2.65,30.0,823.5,835.16,608.7
2016,6,29,10,30,830.0,132.0,2.7,30.0,858.0,840.71,611.77
2016,6,29,10,45,836.5,134.0,2.75,30.5,886.0,840.12,609.62
2016,6,29,11,0,843.0,136.0,2.8,31.0,914.0,835.9,605.22
2016,6,29,11,15,847.5,137.0,2.85,31.0,935.0,825.53,598.13
2016,6,29,11,30,852.0,138.0,2.9,31.0,956.0,811.57,588.79
2016,6,29,11,45,861.0,134.5,2.95,31.5,971.0,794.16,576.06
2016,6,29,12,0,870.0,131.0,3.0,32.0,986.0,773.27,560.94
2016,6,29,12,15,871.0,131.0,3.0,32.0,991.0,745.69,541.33
2016,6,29,12,30,872.0,131.0,3.0,32.0,996.0,715.36,519.56
2016,6,29,12,45,871.0,131.5,3.05,32.5,993.5,681.68,494.29
2016,6,29,13,0,870.0,132.0,3.1,33.0,991.0,645.96,467.16
2016,6,29,13,15,867.5,131.5,3.1,33.0,980.5,606.6,437.7
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,565.22,406.09
2016,6,29,13,45,859.5,131.0,3.1,33.0,952.0,520.72,371.43
2016,6,29,14,0,854.0,131.0,3.1,33.0,934.0,474.67,334.71
2016,6,29,14,15,848.5,129.5,3.1,33.0,909.0,426.34,295.42
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,376.87,254.44
2016,6,29,14,45,601.5,249.5,3.1,33.0,779.0,325.9,218.95
2016,6,29,15,0,360.0,371.0,3.1,33.0,674.0,311.12,213.57
2016,6,29,15,15,561.5,257.5,3.15,32.5,705.0,246.78,158.11
2016,6,29,15,30,763.0,144.0,3.2,32.0,736.0,170.2,97.04
2016,6,29,15,45,748.0,140.5,3.25,32.0,693.0,118.7,74.4
2016,6,29,16,0,733.0,137.0,3.3,32.0,650.0,99.96,75.53
2016,6,29,16,15,530.0,194.5,3.3,31.5,551.5,122.94,94.43
2016,6,29,16,30,327.0,252.0,3.3,31.0,453.0,157.45,122.64
2016,6,29,16,45,485.5,185.5,3.35,31.0,454.5,120.51,93.24
2016,6,29,17,0,644.0,119.0,3.4,31.0,456.0,85.86,65.36
2016,6,29,17,15,611.5,112.5,3.2,30.5,404.5,82.51,63.01
2016,6,29,17,30,579.0,106.0,3.0,30.0,353.0,79.01,60.49
2016,6,29,17,45,535.5,98.0,2.85,30.0,301.5,74.14,56.63
2016,6,29,18,0,492.0,90.0,2.7,30.0,250.0,69.13,52.57
2016,6,29,18,15,433.0,79.5,2.4,29.5,201.0,59.27,44.42
2016,6,29,18,30,374.0,69.0,2.1,29.0,152.0,51.59,37.87
2016,6,29,18,45,296.0,54.5,1.85,28.5,109.0,40.91,28.58
2016,6,29,19,0,218.0,40.0,1.6,28.0,66.0,30.13,18.92
2016,6,29,19,15,109.0,20.0,1.55,27.5,33.0,15.19,3.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,23.5,18.0,27.95,0.0
2016,6,30,6,0,127.0,26.0,1.4,24.0,36.0,85.84,47.24
2016,6,30,6,15,221.5,41.5,1.45,24.5,74.5,148.66,108.83
2016,6,30,6,30,316.0,57.0,1.5,25.0,113.0,217.75,166.68
2016,6,30,6,45,391.5,67.5,1.6,26.0,161.0,280.94,218.7
2016,6,30,7,0,467.0,78.0,1.7,27.0,209.0,356.57,278.6
2016,6,30,7,15,516.5,86.5,1.8,27.5,260.0,416.12,324.85
2016,6,30,7,30,566.0,95.0,1.9,28.0,311.0,478.11,371.4
2016,6,30,7,45,604.0,100.5,2.0,28.5,363.5,531.33,410.03
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,585.09,447.95
2016,6,30,8,15,456.5,173.5,2.15,29.0,407.0,531.61,405.53
2016,6,30,8,30,271.0,241.0,2.2,29.0,398.0,454.64,345.78
2016,6,30,8,45,501.5,184.5,2.25,29.5,506.0,600.87,453.96
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,742.88,552.87
2016,6,30,9,15,748.5,131.5,2.3,30.5,659.0,771.64,568.56
2016,6,30,9,30,765.0,135.0,2.3,31.0,704.0,797.69,583.17
2016,6,30,9,45,536.5,253.0,2.35,31.5,663.0,722.38,526.6
2016,6,30,10,0,308.0,371.0,2.4,32.0,622.0,621.38,451.49
2016,6,30,10,15,275.0,397.5,2.45,32.0,629.0,614.19,445.62
2016,6,30,10,30,242.0,424.0,2.5,32.0,636.0,604.82,437.72
2016,6,30,10,45,533.5,286.5,2.55,32.5,773.0,737.34,532.68
2016,6,30,11,0,825.0,149.0,2.6,33.0,910.0,845.57,606.19
2016,6,30,11,15,830.0,150.0,2.6,33.0,931.0,822.38,589.62
2016,6,30,11,30,835.0,151.0,2.6,33.0,952.0,808.84,580.48
2016,6,30,11,45,838.0,152.0,2.65,33.5,965.5,790.2,567.14
2016,6,30,12,0,841.0,153.0,2.7,34.0,979.0,768.21,550.95
2016,6,30,12,15,842.0,153.5,2.75,34.0,985.0,741.25,532.3
2016,6,30,12,30,843.0,154.0,2.8,34.0,991.0,711.64,511.56
2016,6,30,12,45,845.5,152.0,2.85,34.0,989.5,679.25,488.54
2016,6,30,13,0,848.0,150.0,2.9,34.0,988.0,644.8,463.56
2016,6,30,13,15,845.5,149.5,2.95,34.0,978.0,606.13,435.01
2016,6,30,13,30,843.0,149.0,3.0,34.0,968.0,565.53,404.35
2016,6,30,13,45,485.5,310.0,3.05,34.5,780.0,462.72,329.48
2016,6,30,14,0,128.0,471.0,3.1,35.0,592.0,384.92,274.67
2016,6,30,14,15,475.5,307.5,3.15,34.5,737.0,394.22,276.72
2016,6,30,14,30,823.0,144.0,3.2,34.0,882.0,378.28,255.16
2016,6,30,14,45,823.5,136.5,3.3,34.0,852.5,329.19,214.12
2016,6,30,15,0,824.0,129.0,3.4,34.0,823.0,276.69,171.03
2016,6,30,15,15,813.5,126.5,3.45,34.0,785.0,217.13,125.32
2016,6,30,15,30,803.0,124.0,3.5,34.0,747.0,163.56,89.73
2016,6,30,15,45,790.0,121.0,3.55,34.0,704.0,110.18,66.21
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,89.64,66.68
2016,6,30,16,15,759.5,114.5,3.6,33.5,614.0,88.47,66.1
2016,6,30,16,30,742.0,111.0,3.6,33.0,567.0,87.16,65.41
2016,6,30,16,45,719.5,106.5,3.65,33.0,517.0,78.33,58.49
2016,6,30,17,0,697.0,102.0,3.7,33.0,467.0,76.11,56.9
2016,6,30,17,15,667.0,96.5,3.6,32.5,415.0,72.95,54.66
2016,6,30,17,30,637.0,91.0,3.5,32.0,363.0,69.68,52.29
2016,6,30,17,45,596.0,84.5,3.4,31.5,310.5,65.42,49.05
2016,6,30,18,0,555.0,78.0,3.3,31.0,258.0,61.07,45.64
2016,6,30,18,15,496.5,69.5,3.0,30.0,208.0,54.93,40.69
2016,6,30,18,30,438.0,61.0,2.7,29.0,158.0,48.73,35.47
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.0,39.83,27.68
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.97,17.97
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.53,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,12.5,1.4,23.5,18.5,32.28,0.0
2016,7,1,6,0,161.0,25.0,1.6,24.0,37.0,95.66,51.64
2016,7,1,6,15,263.0,39.0,1.6,24.5,77.0,161.73,118.35
2016,7,1,6,30,365.0,53.0,1.6,25.0,117.0,238.06,182.15
2016,7,1,6,45,438.5,62.5,1.65,26.0,166.0,303.53,236.04
2016,7,1,7,0,512.0,72.0,1.7,27.0,215.0,374.72,292.44
2016,7,1,7,15,561.5,79.5,1.75,27.5,267.5,435.03,339.12
2016,7,1,7,30,611.0,87.0,1.8,28.0,320.0,497.73,385.86
2016,7,1,7,45,647.5,92.5,1.9,28.5,373.5,551.56,424.71
2016,7,1,8,0,684.0,98.0,2.0,29.0,427.0,605.78,462.7
2016,7,1,8,15,710.5,103.0,2.05,29.5,479.0,652.13,493.79
2016,7,1,8,30,737.0,108.0,2.1,30.0,531.0,694.23,521.2
2016,7,1,8,45,757.5,111.5,2.15,30.5,580.5,731.75,544.17
2016,7,1,9,0,778.0,115.0,2.2,31.0,630.0,767.13,565.4
2016,7,1,9,15,793.0,118.0,2.2,31.0,675.5,795.04,582.23
2016,7,1,9,30,808.0,121.0,2.2,31.0,721.0,820.09,597.14
2016,7,1,9,45,821.0,122.5,2.25,31.5,762.0,838.84,607.07
2016,7,1,10,0,834.0,124.0,2.3,32.0,803.0,843.33,607.78
2016,7,1,10,15,842.5,126.0,2.35,32.5,837.5,851.75,611.28
2016,7,1,10,30,851.0,128.0,2.4,33.0,872.0,856.6,612.53
2016,7,1,10,45,858.5,128.5,2.45,33.5,900.5,855.63,610.16
2016,7,1,11,0,866.0,129.0,2.5,34.0,929.0,850.99,605.58
2016,7,1,11,15,870.5,130.5,2.55,34.0,949.5,840.98,598.92
2016,7,1,11,30,875.0,132.0,2.6,34.0,970.0,827.28,589.98
2016,7,1,11,45,871.5,136.5,2.65,34.5,981.5,805.91,574.95
2016,7,1,12,0,868.0,141.0,2.7,35.0,993.0,781.17,557.49
2016,7,1,12,15,868.5,141.5,2.75,35.0,998.5,753.44,538.45
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,722.96,517.24
2016,7,1,12,45,549.0,321.0,2.9,35.0,865.0,626.58,446.98
2016,7,1,13,0,229.0,500.0,3.0,35.0,726.0,524.46,373.15
2016,7,1,13,15,236.5,493.0,3.05,35.0,724.0,506.11,360.56
2016,7,1,13,30,244.0,486.0,3.1,35.0,722.0,486.74,346.62
2016,7,1,13,45,549.5,311.5,3.2,35.5,832.0,496.34,351.73
2016,7,1,14,0,855.0,137.0,3.3,36.0,942.0,480.9,335.58
2016,7,1,14,15,849.0,136.0,3.35,35.5,916.5,432.55,297.3
2016,7,1,14,30,843.0,135.0,3.4,35.0,891.0,383.07,257.3
2016,7,1,14,45,835.0,133.0,3.5,35.0,859.0,331.53,214.83
2016,7,1,15,0,827.0,131.0,3.6,35.0,827.0,279.52,172.44
2016,7,1,15,15,816.0,128.5,3.65,35.0,789.0,219.79,126.71
2016,7,1,15,30,805.0,126.0,3.7,35.0,751.0,165.96,90.94
2016,7,1,15,45,790.5,123.5,3.75,35.0,707.5,112.62,67.32
2016,7,1,16,0,776.0,121.0,3.8,35.0,664.0,91.43,67.82
2016,7,1,16,15,757.5,117.0,3.8,34.5,616.0,89.98,67.03
2016,7,1,16,30,739.0,113.0,3.8,34.0,568.0,88.39,66.12
2016,7,1,16,45,714.0,109.5,3.85,33.5,517.0,80.04,59.74
2016,7,1,17,0,689.0,106.0,3.9,33.0,466.0,78.48,58.83
2016,7,1,17,15,657.5,100.5,3.75,32.5,414.0,75.4,56.67
2016,7,1,17,30,626.0,95.0,3.6,32.0,362.0,72.22,54.39
2016,7,1,17,45,582.0,88.0,3.5,32.0,309.5,67.68,50.82
