Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,538.0,81.0,3.4,32.0,257.0,63.05,47.08
2016,7,1,18,15,478.5,72.5,3.15,31.0,206.5,57.01,42.25
2016,7,1,18,30,419.0,64.0,2.9,30.0,156.0,50.92,37.15
2016,7,1,18,45,332.0,51.5,2.65,29.5,112.0,39.08,26.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.56,18.35
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.86,3.0
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,19.68,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,59.05,29.43
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.0,119.14,86.67
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,193.65,148.76
2016,7,2,6,45,322.0,77.0,3.5,25.5,154.5,257.9,202.44
2016,7,2,7,0,404.0,89.0,3.7,26.0,202.0,329.45,260.87
2016,7,2,7,15,457.5,99.0,3.75,26.5,253.0,388.79,308.14
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,451.43,356.45
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,516.45,404.27
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,576.04,446.67
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,622.61,479.02
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,668.38,510.08
2016,7,2,8,45,697.0,131.0,4.15,30.5,563.0,709.28,537.14
2016,7,2,9,0,726.0,133.0,4.2,31.0,613.0,748.62,562.32
2016,7,2,9,15,742.5,136.5,4.25,31.5,658.0,772.74,576.3
2016,7,2,9,30,759.0,140.0,4.3,32.0,703.0,798.81,591.62
2016,7,2,9,45,776.5,140.0,4.35,32.5,744.5,819.38,603.12
2016,7,2,10,0,794.0,140.0,4.4,33.0,786.0,836.85,612.54
2016,7,2,10,15,803.5,142.5,4.4,33.0,820.5,846.59,617.89
2016,7,2,10,30,813.0,145.0,4.4,33.0,855.0,852.81,621.02
2016,7,2,10,45,824.0,144.0,4.45,33.5,884.0,840.54,610.88
2016,7,2,11,0,835.0,143.0,4.5,34.0,913.0,837.64,607.25
2016,7,2,11,15,839.5,144.5,4.5,34.0,934.0,827.74,600.06
2016,7,2,11,30,844.0,146.0,4.5,34.0,955.0,814.24,590.61
2016,7,2,11,45,847.5,146.5,4.55,34.5,968.5,795.64,576.82
2016,7,2,12,0,851.0,147.0,4.6,35.0,982.0,773.66,560.38
2016,7,2,12,15,852.0,147.0,4.6,35.0,987.5,746.29,540.78
2016,7,2,12,30,853.0,147.0,4.6,35.0,993.0,716.24,519.08
2016,7,2,12,45,853.0,146.5,4.65,35.5,991.0,682.93,493.87
2016,7,2,13,0,853.0,146.0,4.7,36.0,989.0,647.65,466.87
2016,7,2,13,15,850.5,145.5,4.7,36.0,979.0,608.8,437.73
2016,7,2,13,30,848.0,145.0,4.7,36.0,969.0,568.01,406.53
2016,7,2,13,45,844.0,144.0,4.75,36.0,951.5,524.26,372.56
2016,7,2,14,0,840.0,143.0,4.8,36.0,934.0,478.88,336.48
2016,7,2,14,15,834.0,141.5,4.8,36.0,908.5,430.92,297.58
2016,7,2,14,30,828.0,140.0,4.8,36.0,883.0,381.88,257.1
2016,7,2,14,45,818.5,139.0,4.85,36.0,851.0,327.54,212.55
2016,7,2,15,0,809.0,138.0,4.9,36.0,819.0,275.32,169.97
2016,7,2,15,15,798.0,135.5,4.9,35.5,781.0,221.97,129.1
2016,7,2,15,30,787.0,133.0,4.9,35.0,743.0,169.09,93.94
2016,7,2,15,45,769.5,131.0,4.9,35.0,699.5,116.87,70.51
2016,7,2,16,0,752.0,129.0,4.9,35.0,656.0,95.58,71.16
2016,7,2,16,15,733.0,125.5,4.85,34.5,608.5,94.68,70.82
2016,7,2,16,30,714.0,122.0,4.8,34.0,561.0,86.2,64.39
2016,7,2,16,45,445.0,173.5,4.75,34.0,439.0,112.66,85.94
2016,7,2,17,0,176.0,225.0,4.7,34.0,317.0,146.72,113.6
2016,7,2,17,15,381.5,164.5,4.5,33.5,335.5,109.17,83.87
2016,7,2,17,30,587.0,104.0,4.3,33.0,354.0,77.75,58.68
2016,7,2,17,45,538.5,97.0,4.15,32.5,302.0,73.45,55.48
2016,7,2,18,0,490.0,90.0,4.0,32.0,250.0,69.09,52.11
2016,7,2,18,15,426.5,80.0,3.75,31.5,200.5,59.53,44.25
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.16,38.01
2016,7,2,18,45,272.0,56.5,3.3,30.5,107.5,42.12,29.31
2016,7,2,19,0,181.0,43.0,3.1,30.0,64.0,32.07,20.27
2016,7,2,19,15,90.5,21.5,3.15,29.5,32.0,16.39,3.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,28.5,13.0,4.75,24.5,15.0,18.17,0.0
2016,7,3,6,0,57.0,26.0,4.9,25.0,30.0,49.25,22.59
2016,7,3,6,15,138.5,45.0,5.1,25.0,66.0,112.62,81.56
2016,7,3,6,30,220.0,64.0,5.3,25.0,102.0,174.44,134.01
2016,7,3,6,45,318.0,71.0,5.5,25.5,147.5,249.47,196.67
2016,7,3,7,0,416.0,78.0,5.7,26.0,193.0,323.84,258.16
2016,7,3,7,15,270.0,115.0,5.75,26.5,196.0,283.91,226.3
2016,7,3,7,30,124.0,152.0,5.8,27.0,199.0,229.82,181.37
2016,7,3,7,45,150.0,176.0,5.9,28.0,242.0,274.28,215.83
2016,7,3,8,0,176.0,200.0,6.0,29.0,285.0,319.94,250.28
2016,7,3,8,15,98.5,203.5,6.0,29.5,252.5,269.79,208.8
2016,7,3,8,30,21.0,207.0,6.0,30.0,220.0,186.06,141.2
2016,7,3,8,45,68.5,253.5,6.05,30.5,298.5,280.66,214.32
2016,7,3,9,0,116.0,300.0,6.1,31.0,377.0,380.65,289.33
2016,7,3,9,15,162.0,323.5,6.05,31.5,439.0,440.59,333.14
2016,7,3,9,30,208.0,347.0,6.0,32.0,501.0,500.95,376.45
2016,7,3,9,45,193.5,370.0,5.95,32.5,520.0,509.35,380.12
2016,7,3,10,0,179.0,393.0,5.9,33.0,539.0,516.17,382.8
2016,7,3,10,15,298.0,376.0,5.8,33.0,631.0,615.49,455.23
2016,7,3,10,30,417.0,359.0,5.7,33.0,723.0,711.1,522.98
2016,7,3,10,45,356.0,400.0,5.65,33.5,718.0,674.91,493.99
2016,7,3,11,0,295.0,441.0,5.6,34.0,713.0,650.8,473.82
2016,7,3,11,15,358.0,426.5,5.5,34.0,764.0,679.93,494.48
2016,7,3,11,30,421.0,412.0,5.4,34.0,815.0,714.43,518.12
2016,7,3,11,45,621.5,285.5,5.35,34.5,890.5,752.77,546.84
2016,7,3,12,0,822.0,159.0,5.3,35.0,966.0,774.37,563.41
2016,7,3,12,15,823.0,159.5,5.2,35.0,971.5,747.3,543.27
2016,7,3,12,30,824.0,160.0,5.1,35.0,977.0,717.37,521.17
2016,7,3,12,45,822.5,160.0,5.05,35.5,974.0,682.92,494.79
2016,7,3,13,0,821.0,160.0,5.0,36.0,971.0,646.43,466.69
2016,7,3,13,15,818.5,159.5,4.9,36.0,961.0,607.0,436.89
2016,7,3,13,30,816.0,159.0,4.8,36.0,951.0,565.7,405.16
2016,7,3,13,45,813.5,156.5,4.75,36.0,934.0,521.25,370.63
2016,7,3,14,0,811.0,154.0,4.7,36.0,917.0,475.2,334.08
2016,7,3,14,15,804.5,152.5,4.6,36.0,892.0,426.75,294.94
2016,7,3,14,30,798.0,151.0,4.5,36.0,867.0,377.44,254.46
2016,7,3,14,45,791.5,147.5,4.45,36.0,836.0,326.18,212.23
2016,7,3,15,0,785.0,144.0,4.4,36.0,805.0,274.51,170.13
2016,7,3,15,15,773.5,141.5,4.4,36.0,768.0,222.37,129.98
2016,7,3,15,30,762.0,139.0,4.4,36.0,731.0,170.79,95.5
2016,7,3,15,45,750.5,134.0,4.4,36.0,689.0,118.51,71.31
2016,7,3,16,0,739.0,129.0,4.4,36.0,647.0,95.19,70.52
2016,7,3,16,15,720.5,125.5,4.4,35.5,600.5,86.82,64.24
2016,7,3,16,30,702.0,122.0,4.4,35.0,554.0,85.89,63.85
2016,7,3,16,45,682.0,115.5,4.45,35.0,505.0,82.95,61.71
2016,7,3,17,0,662.0,109.0,4.5,35.0,456.0,79.79,59.4
2016,7,3,17,15,630.0,103.5,4.4,34.5,404.5,76.84,57.36
2016,7,3,17,30,598.0,98.0,4.3,34.0,353.0,73.78,55.2
2016,7,3,17,45,559.5,89.5,4.25,33.5,302.0,68.39,51.08
2016,7,3,18,0,521.0,81.0,4.2,33.0,251.0,62.81,46.69
2016,7,3,18,15,460.0,72.5,4.1,32.5,201.5,56.8,41.79
2016,7,3,18,30,399.0,64.0,4.0,32.0,152.0,48.41,34.73
2016,7,3,18,45,313.0,51.5,3.95,31.5,109.0,38.94,26.55
2016,7,3,19,0,227.0,39.0,3.9,31.0,66.0,29.47,18.08
2016,7,3,19,15,113.5,19.5,4.0,30.5,33.0,14.84,2.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,5.9,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,11.42,0.84
2016,7,4,6,15,1.0,35.5,4.45,25.0,36.0,29.38,17.55
2016,7,4,6,30,2.0,56.0,4.6,25.0,57.0,47.88,33.23
2016,7,4,6,45,21.0,78.0,4.75,25.5,84.0,82.6,61.97
2016,7,4,7,0,40.0,100.0,4.9,26.0,111.0,113.85,87.76
2016,7,4,7,15,142.0,121.5,5.0,26.0,173.5,205.23,162.78
2016,7,4,7,30,244.0,143.0,5.1,26.0,236.0,307.84,245.41
2016,7,4,7,45,215.5,171.0,5.2,26.5,262.5,326.49,258.58
2016,7,4,8,0,187.0,199.0,5.3,27.0,289.0,326.82,257.31
2016,7,4,8,15,246.0,216.0,5.35,27.5,348.5,406.36,318.12
2016,7,4,8,30,305.0,233.0,5.4,28.0,408.0,473.5,368.18
2016,7,4,8,45,353.0,245.0,5.5,28.5,465.0,528.81,408.43
2016,7,4,9,0,401.0,257.0,5.6,29.0,522.0,602.04,460.74
2016,7,4,9,15,386.0,283.0,5.6,29.5,553.5,603.16,458.94
2016,7,4,9,30,371.0,309.0,5.6,30.0,585.0,618.74,467.53
2016,7,4,9,45,570.5,229.5,5.65,30.5,680.0,737.75,554.67
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,827.67,618.07
2016,7,4,10,15,780.5,152.5,5.65,31.5,809.5,838.21,622.31
2016,7,4,10,30,791.0,155.0,5.6,32.0,844.0,845.28,624.61
2016,7,4,10,45,804.5,152.5,5.55,32.5,874.0,846.71,623.16
2016,7,4,11,0,818.0,150.0,5.5,33.0,904.0,844.52,619.41
2016,7,4,11,15,823.5,151.5,5.45,33.5,925.5,822.18,602.12
2016,7,4,11,30,829.0,153.0,5.4,34.0,947.0,809.66,591.77
2016,7,4,11,45,822.5,161.5,5.35,34.5,958.5,803.17,585.16
2016,7,4,12,0,816.0,170.0,5.3,35.0,970.0,779.9,566.68
2016,7,4,12,15,818.0,170.5,5.2,35.5,976.5,753.49,546.09
2016,7,4,12,30,820.0,171.0,5.1,36.0,983.0,724.18,523.4
2016,7,4,12,45,570.0,323.0,5.1,36.5,887.0,645.13,463.13
2016,7,4,13,0,320.0,475.0,5.1,37.0,791.0,564.72,402.77
2016,7,4,13,15,577.0,315.5,5.05,37.0,878.5,576.17,412.41
2016,7,4,13,30,834.0,156.0,5.0,37.0,966.0,569.39,406.79
2016,7,4,13,45,837.5,150.0,5.0,37.5,950.5,526.94,372.83
2016,7,4,14,0,841.0,144.0,5.0,38.0,935.0,482.21,336.58
2016,7,4,14,15,655.5,253.5,5.0,38.0,860.0,431.15,298.04
2016,7,4,14,30,470.0,363.0,5.0,38.0,785.0,395.89,272.58
2016,7,4,14,45,384.0,377.0,5.0,38.0,714.0,352.73,241.4
2016,7,4,15,0,298.0,391.0,5.0,38.0,643.0,310.52,212.25
2016,7,4,15,15,408.5,331.0,4.95,37.5,659.0,263.87,174.0
2016,7,4,15,30,519.0,271.0,4.9,37.0,675.0,213.62,135.49
2016,7,4,15,45,467.5,271.5,4.9,37.0,619.0,173.18,116.5
2016,7,4,16,0,416.0,272.0,4.9,37.0,563.0,157.81,119.31
2016,7,4,16,15,562.5,199.0,4.8,36.5,562.5,126.25,95.13
2016,7,4,16,30,709.0,126.0,4.7,36.0,562.0,88.46,65.61
2016,7,4,16,45,686.5,120.0,4.65,36.0,512.0,85.85,63.78
2016,7,4,17,0,664.0,114.0,4.6,36.0,462.0,83.06,61.77
2016,7,4,17,15,574.5,119.5,4.4,35.0,397.0,86.49,65.06
2016,7,4,17,30,485.0,125.0,4.2,34.0,332.0,88.2,66.98
2016,7,4,17,45,445.0,114.0,4.05,33.5,283.5,81.27,61.65
2016,7,4,18,0,405.0,103.0,3.9,33.0,235.0,74.13,56.03
2016,7,4,18,15,354.0,89.0,3.7,32.0,188.5,64.67,48.42
2016,7,4,18,30,303.0,75.0,3.5,31.0,142.0,54.99,40.36
2016,7,4,18,45,227.0,59.0,3.35,30.5,101.5,43.53,30.46
2016,7,4,19,0,151.0,43.0,3.2,30.0,61.0,31.92,20.14
2016,7,4,19,15,75.5,21.5,3.3,29.5,30.5,16.34,3.62
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,35.5,12.5,4.15,24.5,15.0,19.73,0.0
2016,7,5,6,0,71.0,25.0,4.2,25.0,30.0,58.11,25.08
2016,7,5,6,15,160.5,43.0,4.35,25.0,66.5,118.96,85.95
2016,7,5,6,30,250.0,61.0,4.5,25.0,103.0,194.16,149.21
2016,7,5,6,45,353.5,66.5,4.65,25.5,150.5,262.1,206.27
2016,7,5,7,0,457.0,72.0,4.8,26.0,198.0,345.94,274.97
2016,7,5,7,15,511.0,83.5,4.9,26.5,253.0,410.81,326.97
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,478.71,379.7
2016,7,5,7,45,620.0,96.0,5.1,27.5,363.0,538.6,425.09
2016,7,5,8,0,675.0,97.0,5.2,28.0,418.0,600.03,470.43
2016,7,5,8,15,602.0,133.5,5.25,28.5,445.0,607.24,472.47
2016,7,5,8,30,529.0,170.0,5.3,29.0,472.0,597.41,462.04
2016,7,5,8,45,658.5,137.0,5.35,29.5,547.5,687.19,527.7
2016,7,5,9,0,788.0,104.0,5.4,30.0,623.0,766.09,582.05
2016,7,5,9,15,664.0,174.0,5.4,30.5,633.0,753.2,568.71
2016,7,5,9,30,540.0,244.0,5.4,31.0,643.0,716.66,537.69
2016,7,5,9,45,695.0,176.0,5.4,31.5,720.0,794.0,593.1
2016,7,5,10,0,850.0,108.0,5.4,32.0,797.0,845.16,625.9
2016,7,5,10,15,858.0,109.5,5.4,32.5,831.5,853.25,628.74
2016,7,5,10,30,866.0,111.0,5.4,33.0,866.0,857.74,629.45
2016,7,5,10,45,874.5,110.5,5.4,33.5,894.5,857.17,626.87
2016,7,5,11,0,883.0,110.0,5.4,34.0,923.0,852.92,621.97
2016,7,5,11,15,887.0,111.0,5.35,34.0,944.0,842.49,614.09
2016,7,5,11,30,891.0,112.0,5.3,34.0,965.0,828.36,603.87
2016,7,5,11,45,886.0,118.0,5.3,34.5,976.5,807.47,588.19
2016,7,5,12,0,881.0,124.0,5.3,35.0,988.0,783.11,570.3
2016,7,5,12,15,882.0,124.0,5.25,35.0,993.5,755.57,550.47
2016,7,5,12,30,883.0,124.0,5.2,35.0,999.0,725.18,528.15
2016,7,5,12,45,651.0,280.0,5.2,35.5,924.5,664.12,479.67
2016,7,5,13,0,419.0,436.0,5.2,36.0,850.0,598.64,429.16
2016,7,5,13,15,448.5,427.5,5.2,36.0,866.5,583.18,417.66
2016,7,5,13,30,478.0,419.0,5.2,36.0,883.0,564.48,403.22
2016,7,5,13,45,454.5,408.5,5.2,36.5,843.5,514.45,365.87
2016,7,5,14,0,431.0,398.0,5.2,37.0,804.0,466.04,329.43
2016,7,5,14,15,646.5,257.5,5.15,37.0,847.0,431.13,299.76
2016,7,5,14,30,862.0,117.0,5.1,37.0,890.0,383.31,257.12
2016,7,5,14,45,850.0,118.0,5.1,37.0,857.5,331.42,214.14
2016,7,5,15,0,838.0,119.0,5.1,37.0,825.0,279.41,171.59
2016,7,5,15,15,828.0,116.5,5.1,36.5,787.5,225.87,130.35
2016,7,5,15,30,818.0,114.0,5.1,36.0,750.0,172.52,94.58
2016,7,5,15,45,806.0,111.0,5.1,36.0,707.0,109.93,63.01
2016,7,5,16,0,794.0,108.0,5.1,36.0,664.0,84.13,61.78
2016,7,5,16,15,777.0,105.0,5.1,35.5,617.0,83.01,61.22
2016,7,5,16,30,760.0,102.0,5.1,35.0,570.0,81.77,60.57
2016,7,5,16,45,738.0,98.0,5.1,35.0,519.5,79.63,59.06
2016,7,5,17,0,716.0,94.0,5.1,35.0,469.0,77.37,57.46
2016,7,5,17,15,686.0,89.5,5.0,34.5,417.0,68.74,50.78
2016,7,5,17,30,656.0,85.0,4.9,34.0,365.0,65.93,48.79
2016,7,5,17,45,613.5,79.5,4.8,33.5,312.0,62.17,45.96
2016,7,5,18,0,571.0,74.0,4.7,33.0,259.0,58.36,43.01
2016,7,5,18,15,511.0,66.5,4.55,32.5,208.5,52.83,38.5
2016,7,5,18,30,451.0,59.0,4.4,32.0,158.0,47.29,33.79
2016,7,5,18,45,357.0,48.5,4.3,31.5,113.5,39.06,26.64
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,28.94,17.63
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.52,2.45
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.0,4.7,24.5,14.5,18.79,0.0
2016,7,6,6,0,67.0,24.0,4.8,25.0,29.0,55.32,22.16
2016,7,6,6,15,159.5,42.0,4.9,25.0,66.0,117.51,84.73
2016,7,6,6,30,252.0,60.0,5.0,25.0,103.0,194.16,149.25
2016,7,6,6,45,345.5,70.0,5.15,25.5,151.0,262.45,206.72
2016,7,6,7,0,439.0,80.0,5.3,26.0,199.0,339.2,270.01
2016,7,6,7,15,492.0,88.5,5.4,26.5,250.0,405.11,323.0
2016,7,6,7,30,545.0,97.0,5.5,27.0,301.0,468.69,372.72
2016,7,6,7,45,391.0,145.0,5.6,27.5,303.0,430.89,340.91
2016,7,6,8,0,237.0,193.0,5.7,28.0,305.0,370.98,291.33
2016,7,6,8,15,469.0,152.5,5.75,28.5,408.5,521.44,408.75
2016,7,6,8,30,701.0,112.0,5.8,29.0,512.0,677.32,525.56
2016,7,6,8,45,726.5,114.0,5.9,30.0,562.0,712.99,547.61
2016,7,6,9,0,752.0,116.0,6.0,31.0,612.0,750.5,570.79
2016,7,6,9,15,768.0,119.5,6.0,31.5,657.0,779.58,588.5
2016,7,6,9,30,784.0,123.0,6.0,32.0,702.0,805.91,604.15
2016,7,6,9,45,799.5,123.5,6.05,32.5,743.0,825.79,615.44
2016,7,6,10,0,815.0,124.0,6.1,33.0,784.0,831.42,616.94
2016,7,6,10,15,824.0,126.0,6.05,33.0,819.0,840.47,621.83
2016,7,6,10,30,833.0,128.0,6.0,33.0,854.0,846.02,624.39
2016,7,6,10,45,842.0,128.5,6.0,33.5,883.0,846.65,622.65
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,843.65,618.57
2016,7,6,11,15,856.0,130.0,5.95,34.0,933.5,834.04,611.21
2016,7,6,11,30,861.0,131.0,5.9,34.0,955.0,820.79,601.51
2016,7,6,11,45,867.5,129.5,5.9,34.5,969.5,803.17,587.92
2016,7,6,12,0,874.0,128.0,5.9,35.0,984.0,782.07,572.08
2016,7,6,12,15,875.0,128.0,5.85,35.0,990.5,754.64,552.12
2016,7,6,12,30,876.0,128.0,5.8,35.0,997.0,724.39,529.74
2016,7,6,12,45,878.0,126.5,5.8,35.5,995.5,691.31,504.18
2016,7,6,13,0,880.0,125.0,5.8,36.0,994.0,655.93,476.62
2016,7,6,13,15,878.0,125.0,5.75,36.0,984.5,616.8,446.75
2016,7,6,13,30,876.0,125.0,5.7,36.0,975.0,575.56,414.72
2016,7,6,13,45,873.0,123.5,5.7,36.5,957.5,530.8,378.72
2016,7,6,14,0,870.0,122.0,5.7,37.0,940.0,484.25,340.67
2016,7,6,14,15,864.5,121.0,5.7,37.0,915.5,435.36,300.83
2016,7,6,14,30,859.0,120.0,5.7,37.0,891.0,385.27,259.29
2016,7,6,14,45,844.5,122.5,5.7,37.0,857.5,333.62,216.42
2016,7,6,15,0,830.0,125.0,5.7,37.0,824.0,282.08,174.19
2016,7,6,15,15,819.5,123.0,5.7,37.0,786.5,229.09,132.96
2016,7,6,15,30,809.0,121.0,5.7,37.0,749.0,168.43,91.37
2016,7,6,15,45,791.0,120.0,5.7,37.0,705.0,115.34,66.69
2016,7,6,16,0,773.0,119.0,5.7,37.0,661.0,90.12,66.27
2016,7,6,16,15,755.0,115.5,5.7,36.5,613.5,88.97,65.71
2016,7,6,16,30,737.0,112.0,5.7,36.0,566.0,87.68,65.04
2016,7,6,16,45,706.5,110.5,5.75,35.5,514.5,80.47,59.62
2016,7,6,17,0,676.0,109.0,5.8,35.0,463.0,80.11,59.69
2016,7,6,17,15,643.5,103.5,5.7,34.5,410.5,77.12,57.62
2016,7,6,17,30,611.0,98.0,5.6,34.0,358.0,74.03,55.43
2016,7,6,17,45,558.0,93.0,5.55,33.5,305.0,70.89,53.16
2016,7,6,18,0,505.0,88.0,5.5,33.0,252.0,67.82,50.85
2016,7,6,18,15,440.5,78.5,5.3,32.0,202.0,58.69,43.47
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.6,37.54
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.0,41.82,29.04
2016,7,6,19,0,182.0,43.0,4.8,30.0,64.0,32.07,20.23
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.0,16.38,3.39
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.9,24.5,9.5,7.47,0.0
2016,7,7,6,0,0.0,19.0,5.0,25.0,19.0,14.76,1.52
2016,7,7,6,15,27.0,39.5,5.1,25.5,44.0,48.62,32.2
2016,7,7,6,30,54.0,60.0,5.2,26.0,69.0,89.0,65.92
2016,7,7,6,45,82.0,82.0,5.35,26.5,101.5,126.89,97.61
2016,7,7,7,0,110.0,104.0,5.5,27.0,134.0,166.84,130.64
2016,7,7,7,15,125.0,126.5,5.55,27.5,167.5,201.83,158.95
2016,7,7,7,30,140.0,149.0,5.6,28.0,201.0,237.54,187.15
2016,7,7,7,45,193.0,170.0,5.65,28.5,254.5,297.39,234.22
2016,7,7,8,0,246.0,191.0,5.7,29.0,308.0,375.53,294.17
2016,7,7,8,15,499.0,143.5,5.75,29.5,415.5,534.4,417.44
2016,7,7,8,30,752.0,96.0,5.8,30.0,523.0,696.33,537.6
2016,7,7,8,45,776.5,96.5,5.85,31.0,573.5,734.44,560.62
2016,7,7,9,0,801.0,97.0,5.9,32.0,624.0,770.6,582.31
2016,7,7,9,15,815.5,99.5,5.9,32.5,669.5,789.52,592.63
2016,7,7,9,30,830.0,102.0,5.9,33.0,715.0,814.14,606.97
2016,7,7,9,45,842.5,103.0,5.9,33.5,755.5,832.49,616.89
2016,7,7,10,0,855.0,104.0,5.9,34.0,796.0,847.59,624.61
2016,7,7,10,15,863.0,106.0,5.85,34.0,830.5,856.34,629.15
2016,7,7,10,30,871.0,108.0,5.8,34.0,865.0,861.47,631.36
2016,7,7,10,45,877.0,109.0,5.8,34.5,893.5,860.25,628.32
2016,7,7,11,0,883.0,110.0,5.8,35.0,922.0,855.31,622.94
2016,7,7,11,15,887.0,111.0,5.75,35.5,943.0,844.95,613.84
2016,7,7,11,30,891.0,112.0,5.7,36.0,964.0,830.89,602.41
2016,7,7,11,45,884.0,119.0,5.7,36.5,975.0,809.27,586.27
2016,7,7,12,0,877.0,126.0,5.7,37.0,986.0,784.19,567.93
2016,7,7,12,15,878.0,126.5,5.65,37.0,991.5,757.12,548.54
2016,7,7,12,30,879.0,127.0,5.6,37.0,997.0,727.17,526.62
2016,7,7,12,45,876.5,128.0,5.55,37.0,994.5,692.69,501.22
2016,7,7,13,0,874.0,129.0,5.5,37.0,992.0,656.15,473.95
2016,7,7,13,15,871.5,128.5,5.45,37.0,982.0,616.57,444.03
2016,7,7,13,30,869.0,128.0,5.4,37.0,972.0,574.95,412.01
2016,7,7,13,45,862.5,129.0,5.4,37.5,953.5,530.29,376.37
2016,7,7,14,0,856.0,130.0,5.4,38.0,935.0,484.14,338.94
2016,7,7,14,15,850.5,128.5,5.4,38.0,910.0,435.55,299.67
2016,7,7,14,30,845.0,127.0,5.4,38.0,885.0,385.79,258.74
2016,7,7,14,45,834.0,127.0,5.4,38.0,852.5,334.32,216.26
2016,7,7,15,0,823.0,127.0,5.4,38.0,820.0,282.65,174.09
2016,7,7,15,15,812.5,124.5,5.4,37.5,782.5,223.0,128.41
2016,7,7,15,30,802.0,122.0,5.4,37.0,745.0,169.21,92.05
2016,7,7,15,45,786.0,120.5,5.4,37.0,701.5,116.3,67.08
2016,7,7,16,0,770.0,119.0,5.4,37.0,658.0,90.04,66.19
2016,7,7,16,15,752.0,115.5,5.45,36.5,611.0,88.89,65.64
2016,7,7,16,30,734.0,112.0,5.5,36.0,564.0,87.61,64.98
2016,7,7,16,45,705.5,109.5,5.55,36.0,513.0,79.84,58.98
2016,7,7,17,0,677.0,107.0,5.6,36.0,462.0,78.86,58.42
2016,7,7,17,15,644.5,102.0,5.55,35.5,410.0,76.15,56.58
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,73.36,54.65
2016,7,7,17,45,568.0,90.0,5.45,34.5,305.5,68.9,51.29
2016,7,7,18,0,524.0,83.0,5.4,34.0,253.0,64.36,47.77
2016,7,7,18,15,461.0,74.5,5.25,33.0,203.5,58.37,43.01
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.77,35.85
2016,7,7,18,45,307.0,53.5,5.0,31.5,110.0,40.29,27.64
2016,7,7,19,0,216.0,41.0,4.9,31.0,66.0,30.83,19.12
2016,7,7,19,15,108.0,20.5,4.75,30.5,33.0,15.55,2.74
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,18.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,55.38,18.58
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,120.23,86.22
2016,7,8,6,30,262.0,60.0,4.3,26.0,103.0,199.1,152.18
2016,7,8,6,45,354.5,70.0,4.5,26.5,151.5,267.47,209.46
2016,7,8,7,0,447.0,80.0,4.7,27.0,200.0,344.22,272.37
2016,7,8,7,15,223.5,82.5,4.75,27.5,142.5,221.74,175.74
2016,7,8,7,30,0.0,85.0,4.8,28.0,85.0,66.47,48.27
2016,7,8,7,45,0.0,97.5,4.85,28.5,97.5,76.52,56.15
2016,7,8,8,0,0.0,110.0,4.9,29.0,110.0,86.59,63.83
2016,7,8,8,15,124.5,175.5,4.9,29.5,246.0,261.15,203.01
2016,7,8,8,30,249.0,241.0,4.9,30.0,382.0,441.05,339.72
2016,7,8,8,45,509.0,176.5,4.95,31.0,499.5,602.73,460.73
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,761.77,573.09
2016,7,8,9,15,784.5,115.0,5.0,32.0,662.5,790.37,590.57
2016,7,8,9,30,800.0,118.0,5.0,32.0,708.0,816.16,606.72
2016,7,8,9,45,817.5,117.0,5.0,32.5,750.0,826.0,610.68
2016,7,8,10,0,835.0,116.0,5.0,33.0,792.0,843.14,619.76
2016,7,8,10,15,844.0,118.0,4.95,33.5,826.5,852.49,623.29
2016,7,8,10,30,853.0,120.0,4.9,34.0,861.0,858.28,624.54
2016,7,8,10,45,862.5,119.0,4.9,34.5,890.5,858.14,622.24
2016,7,8,11,0,872.0,118.0,4.9,35.0,920.0,854.35,617.68
2016,7,8,11,15,876.5,119.0,4.85,35.0,941.0,844.39,610.17
2016,7,8,11,30,881.0,120.0,4.8,35.0,962.0,830.73,600.35
2016,7,8,11,45,882.5,121.5,4.8,35.5,975.5,811.43,585.92
2016,7,8,12,0,884.0,123.0,4.8,36.0,989.0,788.66,569.3
2016,7,8,12,15,885.0,123.5,4.8,36.0,995.0,761.49,550.37
2016,7,8,12,30,886.0,124.0,4.8,36.0,1001.0,731.41,528.72
2016,7,8,12,45,887.0,123.0,4.8,36.5,999.5,697.72,503.2
2016,7,8,13,0,888.0,122.0,4.8,37.0,998.0,661.72,475.71
2016,7,8,13,15,886.0,121.5,4.8,37.0,988.5,621.92,446.03
2016,7,8,13,30,884.0,121.0,4.8,37.0,979.0,579.99,414.15
2016,7,8,13,45,880.0,120.5,4.8,37.0,961.0,534.99,379.27
2016,7,8,14,0,876.0,120.0,4.8,37.0,943.0,488.24,342.22
2016,7,8,14,15,870.5,119.0,4.8,37.0,918.5,439.0,302.44
2016,7,8,14,30,865.0,118.0,4.8,37.0,894.0,388.54,260.9
2016,7,8,14,45,852.0,119.5,4.8,37.0,861.0,336.34,217.81
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,284.11,175.12
2016,7,8,15,15,829.0,119.0,4.8,37.0,790.0,230.64,133.5
2016,7,8,15,30,819.0,117.0,4.8,37.0,752.0,177.32,97.24
2016,7,8,15,45,803.0,115.5,4.8,37.0,708.5,115.34,65.56
2016,7,8,16,0,787.0,114.0,4.8,37.0,665.0,87.53,64.19
2016,7,8,16,15,769.5,111.0,4.8,36.5,617.5,86.56,63.77
2016,7,8,16,30,752.0,108.0,4.8,36.0,570.0,85.47,63.25
2016,7,8,16,45,724.0,105.5,4.8,36.0,518.5,84.37,62.6
2016,7,8,17,0,696.0,103.0,4.8,36.0,467.0,76.73,56.68
2016,7,8,17,15,664.5,98.0,4.7,35.5,414.5,73.91,54.74
2016,7,8,17,30,633.0,93.0,4.6,35.0,362.0,70.99,52.7
2016,7,8,17,45,585.5,87.5,4.5,34.5,309.0,67.41,50.05
2016,7,8,18,0,538.0,82.0,4.4,34.0,256.0,63.82,47.32
2016,7,8,18,15,475.0,73.5,4.15,33.0,205.5,57.78,42.51
2016,7,8,18,30,412.0,65.0,3.9,32.0,155.0,49.22,35.39
2016,7,8,18,45,316.0,53.0,3.7,31.5,110.5,40.0,27.4
2016,7,8,19,0,220.0,41.0,3.5,31.0,66.0,30.84,19.12
2016,7,8,19,15,110.0,20.5,3.55,30.5,33.0,15.55,2.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,7.87,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,16.13,0.94
2016,7,9,6,15,42.5,40.0,3.75,25.0,47.0,62.81,43.03
2016,7,9,6,30,85.0,60.0,3.9,25.0,74.0,103.26,77.41
2016,7,9,6,45,119.0,81.5,4.05,25.5,109.5,145.0,112.54
2016,7,9,7,0,153.0,103.0,4.2,26.0,145.0,189.37,149.32
2016,7,9,7,15,177.5,123.5,4.2,26.5,182.0,229.59,181.92
2016,7,9,7,30,202.0,144.0,4.2,27.0,219.0,284.51,225.1
2016,7,9,7,45,314.5,150.5,4.2,28.0,288.5,371.7,293.02
2016,7,9,8,0,427.0,157.0,4.2,29.0,358.0,483.62,376.94
2016,7,9,8,15,292.5,203.0,4.2,29.5,348.5,428.87,331.78
2016,7,9,8,30,158.0,249.0,4.2,30.0,339.0,363.9,278.91
2016,7,9,8,45,127.5,271.0,4.2,30.5,348.0,363.23,276.38
2016,7,9,9,0,97.0,293.0,4.2,31.0,357.0,343.02,259.24
2016,7,9,9,15,52.0,245.0,4.15,31.5,280.0,257.55,193.44
2016,7,9,9,30,7.0,197.0,4.1,32.0,203.0,163.1,120.25
2016,7,9,9,45,43.5,285.0,4.1,32.5,320.5,285.14,212.14
2016,7,9,10,0,80.0,373.0,4.1,33.0,438.0,397.11,293.2
2016,7,9,10,15,72.5,385.0,4.05,33.5,446.0,398.61,292.46
2016,7,9,10,30,65.0,397.0,4.0,34.0,454.0,399.65,291.77
2016,7,9,10,45,455.5,265.0,4.0,34.5,682.5,658.68,481.51
2016,7,9,11,0,846.0,133.0,4.0,35.0,911.0,846.59,609.94
2016,7,9,11,15,850.5,134.5,3.95,35.0,931.5,837.05,601.63
2016,7,9,11,30,855.0,136.0,3.9,35.0,952.0,823.86,592.28
2016,7,9,11,45,629.0,282.0,3.85,35.5,887.5,763.02,545.69
2016,7,9,12,0,403.0,428.0,3.8,36.0,823.0,676.66,481.47
2016,7,9,12,15,420.0,435.0,3.75,36.0,849.0,678.63,482.43
2016,7,9,12,30,437.0,442.0,3.7,36.0,875.0,671.88,477.08
2016,7,9,12,45,334.5,470.0,3.65,36.0,801.0,597.35,424.66
2016,7,9,13,0,232.0,498.0,3.6,36.0,727.0,530.13,377.16
2016,7,9,13,15,528.0,327.5,3.55,36.0,841.5,567.58,405.28
2016,7,9,13,30,824.0,157.0,3.5,36.0,956.0,576.42,410.75
2016,7,9,13,45,814.0,159.5,3.5,36.0,937.0,531.09,375.98
2016,7,9,14,0,804.0,162.0,3.5,36.0,918.0,484.73,339.85
2016,7,9,14,15,797.5,160.0,3.45,36.0,893.0,436.02,301.08
2016,7,9,14,30,791.0,158.0,3.4,36.0,868.0,386.45,260.89
2016,7,9,14,45,789.0,152.0,3.35,36.0,838.0,335.03,218.74
2016,7,9,15,0,787.0,146.0,3.3,36.0,808.0,282.72,176.12
2016,7,9,15,15,776.0,143.0,3.2,36.0,771.0,229.94,135.23
2016,7,9,15,30,765.0,140.0,3.1,36.0,734.0,177.66,99.51
2016,7,9,15,45,747.0,138.5,3.05,36.0,690.5,126.59,74.95
2016,7,9,16,0,729.0,137.0,3.0,36.0,647.0,91.78,67.76
2016,7,9,16,15,674.5,147.5,3.0,35.5,593.5,98.32,73.34
2016,7,9,16,30,620.0,158.0,3.0,35.0,540.0,105.71,79.62
2016,7,9,16,45,423.0,189.0,3.0,35.0,439.0,121.0,92.1
2016,7,9,17,0,226.0,220.0,3.0,35.0,338.0,145.31,111.79
2016,7,9,17,15,342.0,175.0,2.85,34.5,331.5,118.24,90.71
2016,7,9,17,30,458.0,130.0,2.7,34.0,325.0,90.83,69.04
2016,7,9,17,45,457.5,113.0,2.55,33.5,284.5,80.85,61.26
2016,7,9,18,0,457.0,96.0,2.4,33.0,244.0,70.31,52.85
2016,7,9,18,15,392.5,85.0,2.35,32.0,195.0,62.47,46.57
2016,7,9,18,30,328.0,74.0,2.3,31.0,146.0,54.55,39.97
2016,7,9,18,45,238.5,59.0,2.25,30.5,103.5,43.61,30.51
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,32.52,20.55
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,16.65,2.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.5,2.35,24.0,3.5,2.75,0.0
2016,7,10,6,0,0.0,7.0,2.5,24.0,7.0,5.3,0.0
2016,7,10,6,15,0.0,19.0,2.75,24.5,19.0,14.46,5.68
2016,7,10,6,30,0.0,31.0,3.0,25.0,31.0,23.66,13.55
2016,7,10,6,45,0.0,46.5,3.3,25.5,46.5,35.59,23.52
2016,7,10,7,0,0.0,62.0,3.6,26.0,62.0,48.27,33.99
2016,7,10,7,15,0.0,79.0,3.7,26.5,79.0,62.32,45.39
2016,7,10,7,30,0.0,96.0,3.8,27.0,96.0,76.32,56.53
2016,7,10,7,45,3.5,124.5,3.9,27.5,126.5,103.04,77.73
2016,7,10,8,0,7.0,153.0,4.0,28.0,157.0,130.01,98.76
2016,7,10,8,15,22.0,187.0,4.0,28.5,199.5,170.65,130.44
2016,7,10,8,30,37.0,221.0,4.0,29.0,242.0,226.97,173.57
2016,7,10,8,45,25.0,218.5,4.0,29.5,233.0,199.04,150.83
2016,7,10,9,0,13.0,216.0,4.0,30.0,224.0,186.03,139.77
2016,7,10,9,15,36.5,268.5,3.95,30.5,295.0,267.5,201.37
2016,7,10,9,30,60.0,321.0,3.9,31.0,366.0,335.97,251.59
2016,7,10,9,45,79.5,351.0,3.9,31.5,413.5,378.97,282.19
2016,7,10,10,0,99.0,381.0,3.9,32.0,461.0,421.49,312.0
2016,7,10,10,15,84.0,391.0,3.9,32.0,461.5,414.54,305.79
2016,7,10,10,30,69.0,401.0,3.9,32.0,462.0,407.13,299.49
2016,7,10,10,45,104.0,430.0,3.9,32.5,524.0,459.59,336.62
2016,7,10,11,0,139.0,459.0,3.9,33.0,586.0,525.28,381.95
2016,7,10,11,15,137.0,470.5,3.9,33.5,598.5,526.22,380.94
2016,7,10,11,30,135.0,482.0,3.9,34.0,611.0,526.01,379.45
2016,7,10,11,45,118.0,484.5,3.9,34.5,598.5,505.16,363.46
2016,7,10,12,0,101.0,487.0,3.9,35.0,586.0,475.25,341.4
2016,7,10,12,15,453.0,330.5,3.9,35.0,778.0,625.29,451.7
2016,7,10,12,30,805.0,174.0,3.9,35.0,970.0,724.08,522.49
2016,7,10,12,45,546.5,329.0,3.95,35.0,869.5,640.67,459.97
2016,7,10,13,0,288.0,484.0,4.0,35.0,769.0,555.95,397.71
2016,7,10,13,15,545.5,327.0,4.05,35.0,859.0,578.88,415.78
2016,7,10,13,30,803.0,170.0,4.1,35.0,949.0,575.21,412.84
2016,7,10,13,45,798.5,169.5,4.15,35.5,932.0,531.37,378.24
2016,7,10,14,0,794.0,169.0,4.2,36.0,915.0,486.11,342.03
2016,7,10,14,15,787.5,167.0,4.2,36.0,890.5,437.79,303.48
2016,7,10,14,30,781.0,165.0,4.2,36.0,866.0,388.64,263.52
2016,7,10,14,45,769.0,164.5,4.2,36.0,834.0,338.17,222.25
2016,7,10,15,0,757.0,164.0,4.2,36.0,802.0,287.89,181.42
2016,7,10,15,15,745.5,161.5,4.2,35.5,765.0,236.88,142.15
2016,7,10,15,30,734.0,159.0,4.2,35.0,728.0,179.17,102.26
2016,7,10,15,45,710.0,159.0,4.25,35.0,683.5,129.1,77.66
2016,7,10,16,0,686.0,159.0,4.3,35.0,639.0,102.86,76.91
2016,7,10,16,15,665.0,154.5,4.3,34.5,592.5,102.19,76.8
2016,7,10,16,30,644.0,150.0,4.3,34.0,546.0,101.4,76.58
2016,7,10,16,45,601.0,149.5,4.3,34.0,493.5,102.53,77.77
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,102.47,78.01
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,97.9,74.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,93.17,71.32
2016,7,10,17,45,414.0,127.0,3.75,32.5,286.0,89.03,68.31
2016,7,10,18,0,344.0,121.0,3.6,32.0,233.0,84.94,65.22
2016,7,10,18,15,280.0,105.5,3.4,31.5,185.0,75.12,57.19
2016,7,10,18,30,216.0,90.0,3.2,31.0,137.0,64.08,47.88
2016,7,10,18,45,133.5,68.5,3.0,30.5,94.5,49.08,35.0
2016,7,10,19,0,51.0,47.0,2.8,30.0,52.0,33.93,21.65
2016,7,10,19,15,25.5,23.5,2.9,29.5,26.0,17.65,3.15
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,19.95,0.38
2016,7,11,6,15,69.0,43.5,4.75,25.5,54.0,79.26,55.13
2016,7,11,6,30,129.0,68.0,4.9,26.0,89.0,134.37,101.6
2016,7,11,6,45,217.0,84.5,5.1,26.5,135.5,207.3,162.0
2016,7,11,7,0,305.0,101.0,5.3,27.0,182.0,280.51,222.21
2016,7,11,7,15,363.0,113.5,5.45,27.5,232.0,352.56,280.01
2016,7,11,7,30,421.0,126.0,5.6,28.0,282.0,417.2,330.72
2016,7,11,7,45,484.5,129.5,5.75,28.5,336.0,479.36,378.52
2016,7,11,8,0,548.0,133.0,5.9,29.0,390.0,544.55,427.46
2016,7,11,8,15,581.0,140.0,6.0,29.5,441.5,602.26,469.0
2016,7,11,8,30,614.0,147.0,6.1,30.0,493.0,651.74,503.78
2016,7,11,8,45,648.0,148.5,6.2,30.5,544.0,695.64,534.04
2016,7,11,9,0,682.0,150.0,6.3,31.0,595.0,738.24,562.88
2016,7,11,9,15,701.0,154.0,6.35,31.5,641.5,769.32,582.71
2016,7,11,9,30,720.0,158.0,6.4,32.0,688.0,797.91,600.27
2016,7,11,9,45,739.0,159.5,6.5,32.5,730.0,821.21,614.22
2016,7,11,10,0,758.0,161.0,6.6,33.0,772.0,835.28,621.75
2016,7,11,10,15,769.0,164.0,6.6,33.5,808.0,846.94,627.34
2016,7,11,10,30,780.0,167.0,6.6,34.0,844.0,855.11,630.61
2016,7,11,10,45,789.5,168.5,6.65,34.5,873.5,857.04,629.9
2016,7,11,11,0,799.0,170.0,6.7,35.0,903.0,855.32,626.84
2016,7,11,11,15,805.0,171.5,6.65,35.0,925.0,846.93,620.3
2016,7,11,11,30,811.0,173.0,6.6,35.0,947.0,834.87,611.39
2016,7,11,11,45,801.5,183.0,6.6,35.5,958.0,813.74,594.52
2016,7,11,12,0,792.0,193.0,6.6,36.0,969.0,789.27,575.31
2016,7,11,12,15,794.0,193.5,6.55,36.0,975.5,763.15,556.18
2016,7,11,12,30,796.0,194.0,6.5,36.0,982.0,734.16,534.86
2016,7,11,12,45,794.0,195.5,6.45,36.5,980.0,700.68,509.01
2016,7,11,13,0,792.0,197.0,6.4,37.0,978.0,665.22,481.51
2016,7,11,13,15,789.5,196.0,6.3,37.0,968.5,625.87,451.79
2016,7,11,13,30,787.0,195.0,6.2,37.0,959.0,584.79,420.26
2016,7,11,13,45,781.5,194.5,6.15,37.0,941.0,540.84,386.12
2016,7,11,14,0,776.0,194.0,6.1,37.0,923.0,495.62,350.29
2016,7,11,14,15,769.0,192.5,6.05,37.0,898.0,448.06,312.01
2016,7,11,14,30,762.0,191.0,6.0,37.0,873.0,399.77,272.5
2016,7,11,14,45,757.5,185.0,5.95,37.0,843.0,348.87,230.64
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,297.43,188.63
2016,7,11,15,15,740.0,176.0,5.85,36.5,775.0,239.26,144.03
2016,7,11,15,30,727.0,173.0,5.8,36.0,737.0,187.35,108.36
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.5,135.93,82.26
2016,7,11,16,0,692.0,166.0,5.8,36.0,650.0,107.05,79.99
2016,7,11,16,15,670.5,161.0,5.75,35.5,602.0,106.23,79.77
2016,7,11,16,30,649.0,156.0,5.7,35.0,554.0,105.27,79.42
2016,7,11,16,45,618.0,150.5,5.7,35.0,503.0,103.61,78.38
2016,7,11,17,0,587.0,145.0,5.7,35.0,452.0,101.86,77.26
2016,7,11,17,15,549.5,137.5,5.6,34.5,399.5,96.36,73.26
2016,7,11,17,30,512.0,130.0,5.5,34.0,347.0,91.83,69.99
2016,7,11,17,45,457.5,121.0,5.45,33.5,294.5,85.94,65.54
2016,7,11,18,0,403.0,112.0,5.4,33.0,242.0,79.96,60.88
2016,7,11,18,15,335.0,98.5,5.3,32.0,193.0,70.76,53.49
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,61.47,45.73
