Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,45,179.0,66.0,5.1,30.5,101.0,47.82,33.95
2016,7,11,19,0,91.0,47.0,5.0,30.0,58.0,34.09,21.75
2016,7,11,19,15,45.5,23.5,5.0,29.5,29.0,17.68,2.81
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,11.5,13.75,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,23.0,37.03,3.14
2016,7,12,6,15,130.5,41.0,5.15,24.5,59.5,107.49,76.32
2016,7,12,6,30,222.0,61.0,5.3,25.0,96.0,174.84,133.78
2016,7,12,6,45,320.5,71.5,5.45,25.5,144.5,254.12,200.08
2016,7,12,7,0,419.0,82.0,5.6,26.0,193.0,333.32,265.58
2016,7,12,7,15,475.5,91.5,5.6,26.5,244.5,395.04,315.57
2016,7,12,7,30,532.0,101.0,5.6,27.0,296.0,467.66,372.28
2016,7,12,7,45,588.0,103.0,5.7,28.0,351.0,529.02,418.3
2016,7,12,8,0,644.0,105.0,5.8,29.0,406.0,591.99,464.13
2016,7,12,8,15,673.0,110.0,5.85,29.5,458.0,639.66,497.9
2016,7,12,8,30,702.0,115.0,5.9,30.0,510.0,686.5,530.31
2016,7,12,8,45,729.5,116.5,5.95,30.5,560.5,727.08,557.06
2016,7,12,9,0,757.0,118.0,6.0,31.0,611.0,762.39,579.47
2016,7,12,9,15,773.0,121.0,6.0,31.5,657.0,791.42,597.03
2016,7,12,9,30,789.0,124.0,6.0,32.0,703.0,817.67,612.53
2016,7,12,9,45,803.5,125.0,6.0,32.5,744.0,837.59,623.56
2016,7,12,10,0,818.0,126.0,6.0,33.0,785.0,854.3,632.39
2016,7,12,10,15,827.0,128.0,5.95,33.5,820.0,852.15,628.16
2016,7,12,10,30,836.0,130.0,5.9,34.0,855.0,857.92,629.55
2016,7,12,10,45,845.0,130.0,5.9,34.5,884.0,858.29,627.59
2016,7,12,11,0,854.0,130.0,5.9,35.0,913.0,855.03,623.31
2016,7,12,11,15,858.5,131.5,5.85,35.0,934.5,845.53,616.06
2016,7,12,11,30,863.0,133.0,5.8,35.0,956.0,832.37,606.46
2016,7,12,11,45,872.5,128.5,5.8,35.5,971.5,814.85,593.01
2016,7,12,12,0,882.0,124.0,5.8,36.0,987.0,793.8,577.3
2016,7,12,12,15,883.0,124.5,5.75,36.0,993.0,766.71,558.15
2016,7,12,12,30,884.0,125.0,5.7,36.0,999.0,736.69,536.1
2016,7,12,12,45,886.5,122.5,5.7,36.5,998.0,702.98,510.33
2016,7,12,13,0,889.0,120.0,5.7,37.0,997.0,666.85,482.5
2016,7,12,13,15,887.0,119.5,5.65,37.0,986.5,626.9,452.32
2016,7,12,13,30,885.0,119.0,5.6,37.0,976.0,584.82,419.97
2016,7,12,13,45,882.5,117.5,5.6,37.5,959.0,539.75,384.01
2016,7,12,14,0,880.0,116.0,5.6,38.0,942.0,492.81,345.93
2016,7,12,14,15,874.0,114.5,5.55,38.0,917.0,442.7,305.41
2016,7,12,14,30,868.0,113.0,5.5,38.0,892.0,391.43,263.2
2016,7,12,14,45,861.5,111.0,5.5,38.0,860.0,338.73,219.49
2016,7,12,15,0,855.0,109.0,5.5,38.0,828.0,285.36,175.54
2016,7,12,15,15,845.0,107.0,5.5,37.5,790.0,230.87,133.11
2016,7,12,15,30,835.0,105.0,5.5,37.0,752.0,176.54,95.68
2016,7,12,15,45,490.5,215.0,5.5,37.0,589.5,150.79,97.56
2016,7,12,16,0,146.0,325.0,5.5,37.0,427.0,195.83,149.01
2016,7,12,16,15,456.5,211.5,5.5,36.5,498.0,130.11,98.22
2016,7,12,16,30,767.0,98.0,5.5,36.0,569.0,79.42,58.41
2016,7,12,16,45,737.5,96.5,5.55,36.0,517.0,78.66,58.04
2016,7,12,17,0,708.0,95.0,5.6,36.0,465.0,77.94,57.69
2016,7,12,17,15,677.0,90.5,5.55,35.5,412.5,69.25,50.99
2016,7,12,17,30,646.0,86.0,5.5,35.0,360.0,66.48,49.03
2016,7,12,17,45,596.0,81.5,5.5,34.5,306.5,63.35,46.74
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,60.28,44.41
2016,7,12,18,15,484.0,69.0,5.4,33.0,203.0,54.49,39.78
2016,7,12,18,30,422.0,61.0,5.3,32.0,153.0,48.67,34.92
2016,7,12,18,45,327.0,49.5,5.25,31.5,108.5,37.63,25.41
2016,7,12,19,0,232.0,38.0,5.2,31.0,64.0,28.76,17.36
2016,7,12,19,15,116.0,19.0,5.15,30.5,32.0,14.47,0.9
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.82,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,56.3,3.45
2016,7,13,6,15,193.0,36.5,4.35,25.5,62.5,135.17,96.14
2016,7,13,6,30,304.0,52.0,4.5,26.0,100.0,210.3,160.48
2016,7,13,6,45,406.5,58.5,4.65,26.5,149.5,286.87,224.7
2016,7,13,7,0,509.0,65.0,4.8,27.0,199.0,369.81,292.77
2016,7,13,7,15,561.5,72.0,4.9,27.5,251.5,431.81,342.61
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,496.59,392.9
2016,7,13,7,45,665.0,80.0,5.15,29.0,359.5,555.67,436.71
2016,7,13,8,0,716.0,81.0,5.3,30.0,415.0,614.08,478.69
2016,7,13,8,15,741.5,84.5,5.4,30.5,467.0,659.88,510.47
2016,7,13,8,30,767.0,88.0,5.5,31.0,519.0,704.46,540.08
2016,7,13,8,45,790.5,89.0,5.6,31.5,569.5,743.07,564.96
2016,7,13,9,0,814.0,90.0,5.7,32.0,620.0,771.35,582.28
2016,7,13,9,15,828.0,92.5,5.7,32.5,666.0,799.09,598.74
2016,7,13,9,30,842.0,95.0,5.7,33.0,712.0,823.94,613.07
2016,7,13,9,45,853.0,96.5,5.75,33.5,753.0,842.07,622.95
2016,7,13,10,0,864.0,98.0,5.8,34.0,794.0,856.86,630.62
2016,7,13,10,15,872.0,99.5,5.85,34.5,829.0,865.55,634.2
2016,7,13,10,30,880.0,101.0,5.9,35.0,864.0,870.59,635.46
2016,7,13,10,45,885.5,103.0,5.95,35.5,892.5,870.19,633.18
2016,7,13,11,0,891.0,105.0,6.0,36.0,921.0,866.0,628.5
2016,7,13,11,15,895.0,105.5,6.0,36.5,942.0,855.39,619.44
2016,7,13,11,30,899.0,106.0,6.0,37.0,963.0,841.05,608.05
2016,7,13,11,45,879.0,123.0,6.0,37.5,971.0,817.24,590.44
2016,7,13,12,0,859.0,140.0,6.0,38.0,979.0,789.65,570.42
2016,7,13,12,15,860.0,140.5,6.0,38.0,985.0,762.79,551.37
2016,7,13,12,30,861.0,141.0,6.0,38.0,991.0,733.1,529.88
2016,7,13,12,45,859.5,141.0,6.05,38.0,989.0,698.87,505.08
2016,7,13,13,0,858.0,141.0,6.1,38.0,987.0,662.57,478.35
2016,7,13,13,15,856.0,140.5,6.1,38.0,977.0,623.59,449.06
2016,7,13,13,30,854.0,140.0,6.1,38.0,967.0,582.58,417.66
2016,7,13,13,45,849.0,139.5,6.1,38.5,949.5,538.06,382.22
2016,7,13,14,0,844.0,139.0,6.1,39.0,932.0,491.97,344.94
2016,7,13,14,15,838.5,138.0,6.05,38.5,907.5,443.95,306.79
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,394.76,266.84
2016,7,13,14,45,814.0,141.5,6.0,38.0,848.5,340.56,222.55
2016,7,13,15,0,795.0,146.0,6.0,38.0,814.0,289.19,180.71
2016,7,13,15,15,784.0,143.5,5.95,37.5,776.5,236.0,139.42
2016,7,13,15,30,773.0,141.0,5.9,37.0,739.0,183.31,102.98
2016,7,13,15,45,753.0,140.0,5.9,37.0,695.0,131.64,77.07
2016,7,13,16,0,733.0,139.0,5.9,37.0,651.0,93.08,68.62
2016,7,13,16,15,713.0,135.0,5.85,36.5,604.0,92.18,68.28
2016,7,13,16,30,693.0,131.0,5.8,36.0,557.0,91.15,67.83
2016,7,13,16,45,659.5,129.0,5.75,36.0,505.0,90.94,67.91
2016,7,13,17,0,626.0,127.0,5.7,36.0,453.0,90.8,68.05
2016,7,13,17,15,591.0,120.5,5.6,35.5,401.0,87.64,65.9
2016,7,13,17,30,556.0,114.0,5.5,35.0,349.0,84.36,63.62
2016,7,13,17,45,500.5,107.0,5.4,34.5,296.0,77.74,58.55
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.76,54.7
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.64,48.08
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.44,41.16
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,44.89,31.23
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,32.99,20.59
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,16.92,1.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,24.26,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,72.26,0.0
2016,7,14,6,15,239.0,33.0,3.95,25.5,64.5,148.96,105.71
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,232.75,177.53
2016,7,14,6,45,445.5,54.5,4.25,26.5,152.0,302.5,236.62
2016,7,14,7,0,529.0,63.0,4.4,27.0,201.0,379.07,299.55
2016,7,14,7,15,581.5,69.5,4.5,27.5,254.0,441.43,349.53
2016,7,14,7,30,634.0,76.0,4.6,28.0,307.0,506.54,399.85
2016,7,14,7,45,670.5,81.0,4.75,28.5,361.0,561.42,440.95
2016,7,14,8,0,707.0,86.0,4.9,29.0,415.0,614.17,479.39
2016,7,14,8,15,733.5,90.0,4.9,29.5,467.5,661.11,511.82
2016,7,14,8,30,760.0,94.0,4.9,30.0,520.0,706.87,541.82
2016,7,14,8,45,778.0,98.0,4.95,31.0,570.0,744.36,564.43
2016,7,14,9,0,796.0,102.0,5.0,32.0,620.0,779.59,585.08
2016,7,14,9,15,810.5,105.0,4.95,32.5,666.0,808.26,601.61
2016,7,14,9,30,825.0,108.0,4.9,33.0,712.0,824.15,609.27
2016,7,14,9,45,834.5,111.5,4.85,33.5,752.5,842.61,618.75
2016,7,14,10,0,844.0,115.0,4.8,34.0,793.0,857.68,625.91
2016,7,14,10,15,852.5,116.5,4.75,34.5,828.0,866.43,628.9
2016,7,14,10,30,861.0,118.0,4.7,35.0,863.0,871.59,629.75
2016,7,14,10,45,865.0,121.0,4.7,35.5,891.0,870.52,626.84
2016,7,14,11,0,869.0,124.0,4.7,36.0,919.0,865.68,621.6
2016,7,14,11,15,873.0,125.0,4.7,36.0,940.0,855.34,614.17
2016,7,14,11,30,877.0,126.0,4.7,36.0,961.0,841.32,604.45
2016,7,14,11,45,878.0,127.5,4.7,36.5,974.5,821.63,589.86
2016,7,14,12,0,879.0,129.0,4.7,37.0,988.0,798.5,573.12
2016,7,14,12,15,879.5,129.5,4.7,37.0,993.5,771.0,554.29
2016,7,14,12,30,880.0,130.0,4.7,37.0,999.0,740.6,532.63
2016,7,14,12,45,877.5,131.0,4.75,37.5,996.5,705.93,506.73
2016,7,14,13,0,875.0,132.0,4.8,38.0,994.0,669.1,479.07
2016,7,14,13,15,872.5,131.5,4.85,38.0,984.0,629.19,449.76
2016,7,14,13,30,870.0,131.0,4.9,38.0,974.0,587.24,418.28
2016,7,14,13,45,864.0,131.5,4.95,38.0,955.5,542.14,383.75
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,495.5,347.18
2016,7,14,14,15,852.5,130.5,5.05,38.0,912.0,446.48,307.94
2016,7,14,14,30,847.0,129.0,5.1,38.0,887.0,396.26,266.92
2016,7,14,14,45,836.5,129.0,5.15,38.0,855.0,344.42,224.27
2016,7,14,15,0,826.0,129.0,5.2,38.0,823.0,292.32,181.65
2016,7,14,15,15,815.5,126.5,5.25,37.5,785.0,232.42,135.39
2016,7,14,15,30,805.0,124.0,5.3,37.0,747.0,178.0,97.63
2016,7,14,15,45,789.5,122.0,5.35,37.0,703.5,124.15,70.22
2016,7,14,16,0,774.0,120.0,5.4,37.0,660.0,90.85,66.85
2016,7,14,16,15,756.0,116.5,5.35,36.5,613.0,89.72,66.31
2016,7,14,16,30,738.0,113.0,5.3,36.0,566.0,88.45,65.67
2016,7,14,16,45,711.5,109.5,5.25,35.5,514.5,80.06,59.29
2016,7,14,17,0,685.0,106.0,5.2,35.0,463.0,78.48,58.37
2016,7,14,17,15,652.5,101.0,5.05,34.5,410.5,75.73,56.49
2016,7,14,17,30,620.0,96.0,4.9,34.0,358.0,72.91,54.52
2016,7,14,17,45,571.0,90.0,4.8,34.0,304.5,69.05,51.53
2016,7,14,18,0,522.0,84.0,4.7,34.0,251.0,65.19,48.45
2016,7,14,18,15,456.5,75.0,4.45,33.5,200.5,58.83,43.27
2016,7,14,18,30,391.0,66.0,4.2,33.0,150.0,49.69,35.59
2016,7,14,18,45,290.5,53.5,4.0,32.5,106.0,40.16,27.34
2016,7,14,19,0,190.0,41.0,3.8,32.0,62.0,30.69,18.73
2016,7,14,19,15,95.0,20.5,3.8,31.5,31.0,15.5,0.43
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,11.3,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,30.55,0.0
2016,7,15,6,15,117.0,39.5,3.85,25.5,56.0,101.69,70.88
2016,7,15,6,30,207.0,60.0,3.9,26.0,92.0,168.53,127.92
2016,7,15,6,45,306.0,72.0,4.0,26.5,140.5,249.03,194.61
2016,7,15,7,0,405.0,84.0,4.1,27.0,189.0,329.78,260.57
2016,7,15,7,15,464.0,93.5,4.15,27.5,241.0,392.55,310.79
2016,7,15,7,30,523.0,103.0,4.2,28.0,293.0,466.02,367.41
2016,7,15,7,45,572.5,108.0,4.3,28.5,347.5,526.24,412.47
2016,7,15,8,0,622.0,113.0,4.4,29.0,402.0,587.79,457.24
2016,7,15,8,15,652.5,119.0,4.4,29.5,454.5,637.27,491.61
2016,7,15,8,30,683.0,125.0,4.4,30.0,507.0,686.04,524.62
2016,7,15,8,45,701.5,131.5,4.45,31.0,556.0,724.7,548.65
2016,7,15,9,0,720.0,138.0,4.5,32.0,605.0,761.31,570.3
2016,7,15,9,15,737.5,141.5,4.45,32.5,651.0,791.57,588.03
2016,7,15,9,30,755.0,145.0,4.4,33.0,697.0,813.71,600.08
2016,7,15,9,45,762.0,152.0,4.35,33.5,736.5,832.74,610.0
2016,7,15,10,0,769.0,159.0,4.3,34.0,776.0,848.38,617.66
2016,7,15,10,15,779.0,161.5,4.15,34.5,811.0,858.93,621.55
2016,7,15,10,30,789.0,164.0,4.0,35.0,846.0,865.97,623.17
2016,7,15,10,45,788.5,171.0,3.85,35.5,872.0,864.36,619.22
2016,7,15,11,0,788.0,178.0,3.7,36.0,898.0,859.03,613.01
2016,7,15,11,15,793.0,179.5,3.55,36.5,919.5,849.91,604.49
2016,7,15,11,30,798.0,181.0,3.4,37.0,941.0,837.17,593.73
2016,7,15,11,45,789.0,190.5,3.3,37.5,951.0,816.08,577.2
2016,7,15,12,0,780.0,200.0,3.2,38.0,961.0,791.69,558.61
2016,7,15,12,15,781.0,200.5,3.2,38.0,967.0,765.05,540.35
2016,7,15,12,30,782.0,201.0,3.2,38.0,973.0,735.61,520.01
2016,7,15,12,45,778.0,203.0,3.2,38.5,970.0,701.39,495.1
2016,7,15,13,0,774.0,205.0,3.2,39.0,967.0,665.33,468.63
2016,7,15,13,15,771.0,204.0,3.3,39.0,957.0,626.14,440.92
2016,7,15,13,30,768.0,203.0,3.4,39.0,947.0,585.31,411.35
2016,7,15,13,45,761.5,203.0,3.5,39.0,929.0,541.77,379.1
2016,7,15,14,0,755.0,203.0,3.6,39.0,911.0,497.1,345.17
2016,7,15,14,15,747.5,200.5,3.7,39.0,886.0,448.04,307.31
2016,7,15,14,30,740.0,198.0,3.8,39.0,861.0,398.39,268.15
2016,7,15,14,45,723.5,199.5,3.95,39.0,828.0,348.09,228.18
2016,7,15,15,0,707.0,201.0,4.1,39.0,795.0,298.52,188.9
2016,7,15,15,15,693.0,197.0,4.1,38.5,757.0,247.13,149.96
2016,7,15,15,30,679.0,193.0,4.1,38.0,719.0,196.8,115.52
2016,7,15,15,45,663.0,187.5,4.2,38.0,676.5,146.75,89.25
2016,7,15,16,0,647.0,182.0,4.3,38.0,634.0,115.1,85.51
2016,7,15,16,15,624.0,176.5,4.3,37.5,586.5,114.41,85.44
2016,7,15,16,30,601.0,171.0,4.3,37.0,539.0,113.56,85.23
2016,7,15,16,45,572.0,163.5,4.3,37.0,489.0,110.14,82.82
2016,7,15,17,0,543.0,156.0,4.3,37.0,439.0,106.33,80.1
2016,7,15,17,15,504.5,147.0,4.15,36.5,387.0,101.25,76.5
2016,7,15,17,30,466.0,138.0,4.0,36.0,335.0,95.99,72.71
2016,7,15,17,45,414.0,127.0,3.85,35.5,283.5,89.09,67.49
2016,7,15,18,0,362.0,116.0,3.7,35.0,232.0,82.02,62.0
2016,7,15,18,15,295.5,101.0,3.4,34.0,183.5,72.5,54.41
2016,7,15,18,30,229.0,86.0,3.1,33.0,135.0,61.66,45.44
2016,7,15,18,45,150.0,65.5,2.8,32.5,93.5,47.22,33.09
2016,7,15,19,0,71.0,45.0,2.5,32.0,52.0,32.64,20.24
2016,7,15,19,15,35.5,22.5,2.55,31.5,26.0,16.9,0.35
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,3.93,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,7.6,0.0
2016,7,16,6,15,0.0,29.0,2.95,24.5,29.0,23.46,12.35
2016,7,16,6,30,0.0,48.0,3.0,25.0,48.0,40.23,26.81
2016,7,16,6,45,12.0,70.0,3.15,25.5,73.5,65.48,47.85
2016,7,16,7,0,24.0,92.0,3.3,26.0,99.0,99.01,75.49
2016,7,16,7,15,34.5,114.5,3.3,26.5,126.0,126.81,98.08
2016,7,16,7,30,45.0,137.0,3.3,27.0,153.0,155.19,120.66
2016,7,16,7,45,89.0,165.0,3.35,28.0,204.0,212.59,165.99
2016,7,16,8,0,133.0,193.0,3.4,29.0,255.0,287.4,223.4
2016,7,16,8,15,244.5,204.0,3.4,29.5,334.5,398.78,308.52
2016,7,16,8,30,356.0,215.0,3.4,30.0,414.0,501.07,384.13
2016,7,16,8,45,364.5,236.5,3.45,31.0,457.0,537.13,407.17
2016,7,16,9,0,373.0,258.0,3.5,32.0,500.0,571.82,429.0
2016,7,16,9,15,580.5,191.5,3.45,32.5,600.0,711.65,528.49
2016,7,16,9,30,788.0,125.0,3.4,33.0,700.0,823.27,602.85
2016,7,16,9,45,803.5,126.0,3.4,33.5,742.0,844.26,613.41
2016,7,16,10,0,819.0,127.0,3.4,34.0,784.0,862.03,622.46
2016,7,16,10,15,828.5,129.0,3.35,34.5,819.5,860.23,618.46
2016,7,16,10,30,838.0,131.0,3.3,35.0,855.0,866.55,620.04
2016,7,16,10,45,846.5,131.5,3.3,35.5,884.5,867.03,618.16
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,863.84,614.06
2016,7,16,11,15,860.0,133.0,3.3,36.0,935.5,854.37,607.32
2016,7,16,11,30,865.0,134.0,3.3,36.0,957.0,841.22,598.35
2016,7,16,11,45,854.5,144.0,3.3,36.5,967.5,818.9,582.31
2016,7,16,12,0,844.0,154.0,3.3,37.0,978.0,793.15,564.17
2016,7,16,12,15,845.5,154.5,3.35,37.0,984.5,766.74,546.09
2016,7,16,12,30,847.0,155.0,3.4,37.0,991.0,737.52,525.83
2016,7,16,12,45,845.5,155.5,3.5,37.5,989.0,703.76,501.27
2016,7,16,13,0,844.0,156.0,3.6,38.0,987.0,667.95,474.9
2016,7,16,13,15,841.5,155.5,3.65,38.0,977.0,628.9,446.6
2016,7,16,13,30,839.0,155.0,3.7,38.0,967.0,587.93,416.26
2016,7,16,13,45,834.0,154.5,3.8,38.0,949.0,543.78,383.01
2016,7,16,14,0,829.0,154.0,3.9,38.0,931.0,500.43,349.29
2016,7,16,14,15,822.5,152.0,4.0,38.0,906.0,450.15,309.82
2016,7,16,14,30,816.0,150.0,4.1,38.0,881.0,398.94,268.73
2016,7,16,14,45,810.5,146.5,4.2,38.0,850.0,346.37,225.96
2016,7,16,15,0,805.0,143.0,4.3,38.0,819.0,293.21,182.78
2016,7,16,15,15,793.5,140.0,4.35,38.0,780.5,238.85,140.46
2016,7,16,15,30,782.0,137.0,4.4,38.0,742.0,185.03,102.93
2016,7,16,15,45,767.5,133.5,4.45,38.0,699.0,131.47,75.15
2016,7,16,16,0,753.0,130.0,4.5,38.0,656.0,96.4,70.87
2016,7,16,16,15,734.0,126.5,4.55,37.5,608.0,95.52,70.57
2016,7,16,16,30,715.0,123.0,4.6,37.0,560.0,86.98,64.18
2016,7,16,16,45,689.0,118.0,4.65,36.5,509.0,84.83,62.84
2016,7,16,17,0,663.0,113.0,4.7,36.0,458.0,82.55,61.39
2016,7,16,17,15,629.5,107.0,4.65,35.5,405.0,79.33,59.16
2016,7,16,17,30,596.0,101.0,4.6,35.0,352.0,76.0,56.8
2016,7,16,17,45,549.0,94.0,4.55,34.5,299.5,71.64,53.54
2016,7,16,18,0,502.0,87.0,4.5,34.0,247.0,67.22,50.12
2016,7,16,18,15,437.0,77.0,4.25,33.5,197.0,57.65,42.29
2016,7,16,18,30,372.0,67.0,4.0,33.0,147.0,50.2,35.99
2016,7,16,18,45,280.0,53.0,3.75,32.5,103.0,39.73,26.97
2016,7,16,19,0,188.0,39.0,3.5,32.0,59.0,29.25,17.51
2016,7,16,19,15,94.0,19.5,3.4,31.5,29.5,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,16.21,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,46.2,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,57.5,127.09,88.99
2016,7,17,6,30,280.0,52.0,3.0,25.0,94.0,201.8,153.88
2016,7,17,6,45,373.0,62.0,3.15,25.5,143.0,271.85,212.97
2016,7,17,7,0,466.0,72.0,3.3,26.0,192.0,356.2,281.88
2016,7,17,7,15,521.5,80.5,3.3,26.5,244.5,420.41,333.0
2016,7,17,7,30,577.0,89.0,3.3,27.0,297.0,487.65,384.58
2016,7,17,7,45,622.5,93.5,3.3,28.0,351.5,546.38,427.17
2016,7,17,8,0,668.0,98.0,3.3,29.0,406.0,606.2,468.96
2016,7,17,8,15,696.5,103.0,3.3,29.5,459.0,654.62,501.97
2016,7,17,8,30,725.0,108.0,3.3,30.0,512.0,702.15,533.15
2016,7,17,8,45,748.0,111.0,3.35,31.0,562.5,738.23,554.31
2016,7,17,9,0,771.0,114.0,3.4,32.0,613.0,776.01,576.3
2016,7,17,9,15,786.5,117.5,3.4,32.5,659.5,805.71,593.4
2016,7,17,9,30,802.0,121.0,3.4,33.0,706.0,832.57,608.47
2016,7,17,9,45,815.5,123.0,3.45,33.5,747.5,853.08,619.5
2016,7,17,10,0,829.0,125.0,3.5,34.0,789.0,870.29,628.4
2016,7,17,10,15,838.0,127.0,3.5,34.5,824.5,868.27,624.5
2016,7,17,10,30,847.0,129.0,3.5,35.0,860.0,874.22,626.1
2016,7,17,10,45,854.0,130.0,3.55,35.5,888.5,873.86,623.91
2016,7,17,11,0,861.0,131.0,3.6,36.0,917.0,869.79,619.49
2016,7,17,11,15,865.0,132.5,3.65,36.0,938.5,859.86,612.68
2016,7,17,11,30,869.0,134.0,3.7,36.0,960.0,846.23,603.59
2016,7,17,11,45,875.5,131.5,3.75,36.5,975.0,827.8,590.23
2016,7,17,12,0,882.0,129.0,3.8,37.0,990.0,805.88,574.69
2016,7,17,12,15,882.5,129.5,3.85,37.0,995.5,778.29,556.43
2016,7,17,12,30,883.0,130.0,3.9,37.0,1001.0,747.77,535.13
2016,7,17,12,45,883.0,129.0,4.0,37.5,999.0,713.24,509.86
2016,7,17,13,0,883.0,128.0,4.1,38.0,997.0,676.38,482.57
2016,7,17,13,15,880.0,127.5,4.1,38.0,986.5,635.74,452.85
2016,7,17,13,30,877.0,127.0,4.1,38.0,976.0,593.06,421.01
2016,7,17,13,45,873.0,126.0,4.2,38.0,957.5,547.59,386.56
2016,7,17,14,0,869.0,125.0,4.3,38.0,939.0,500.38,349.89
2016,7,17,14,15,863.0,123.5,4.3,38.0,914.0,450.47,310.16
2016,7,17,14,30,857.0,122.0,4.3,38.0,889.0,399.39,268.67
2016,7,17,14,45,849.0,120.5,4.35,38.0,856.5,346.75,225.48
2016,7,17,15,0,841.0,119.0,4.4,38.0,824.0,293.59,182.01
2016,7,17,15,15,830.5,117.0,4.4,37.5,786.0,239.35,139.76
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,185.33,102.07
2016,7,17,15,45,806.0,112.5,4.4,37.0,704.5,122.42,67.43
2016,7,17,16,0,792.0,110.0,4.4,37.0,661.0,85.41,62.51
2016,7,17,16,15,774.0,106.5,4.4,36.5,613.0,84.0,61.74
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,82.44,60.84
2016,7,17,16,45,732.0,99.5,4.4,36.0,514.0,80.63,59.61
2016,7,17,17,0,708.0,96.0,4.4,36.0,463.0,72.66,53.42
2016,7,17,17,15,677.0,91.0,4.3,35.5,410.5,69.65,51.31
2016,7,17,17,30,646.0,86.0,4.2,35.0,358.0,66.54,49.09
2016,7,17,17,45,600.0,80.5,4.15,34.5,304.5,62.78,46.27
2016,7,17,18,0,554.0,75.0,4.1,34.0,251.0,59.0,43.34
2016,7,17,18,15,491.0,66.5,3.85,33.5,200.5,52.75,38.24
2016,7,17,18,30,428.0,58.0,3.6,33.0,150.0,46.45,32.89
2016,7,17,18,45,331.0,47.0,3.35,32.5,105.5,35.89,23.81
2016,7,17,19,0,234.0,36.0,3.1,32.0,61.0,27.33,15.94
2016,7,17,19,15,117.0,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,23.5,10.0,15.13,0.0
2016,7,18,6,0,59.0,17.0,2.0,24.0,20.0,43.15,0.0
2016,7,18,6,15,166.0,33.5,2.15,24.5,55.0,123.31,85.68
2016,7,18,6,30,273.0,50.0,2.3,25.0,90.0,196.87,149.79
2016,7,18,6,45,360.5,60.5,2.5,26.0,137.5,264.54,206.46
2016,7,18,7,0,448.0,71.0,2.7,27.0,185.0,346.12,272.38
2016,7,18,7,15,503.5,79.0,2.75,27.5,236.0,409.06,322.27
2016,7,18,7,30,559.0,87.0,2.8,28.0,287.0,475.08,372.7
2016,7,18,7,45,608.5,90.0,2.85,28.5,341.5,534.15,416.31
2016,7,18,8,0,658.0,93.0,2.9,29.0,396.0,594.61,459.57
2016,7,18,8,15,686.0,98.0,2.9,29.5,448.0,642.37,492.05
2016,7,18,8,30,714.0,103.0,2.9,30.0,500.0,689.27,522.57
2016,7,18,8,45,737.0,106.0,2.95,30.5,550.0,725.52,544.97
2016,7,18,9,0,760.0,109.0,3.0,31.0,600.0,763.1,568.02
2016,7,18,9,15,776.0,112.0,2.95,31.5,645.5,792.56,584.74
2016,7,18,9,30,792.0,115.0,2.9,32.0,691.0,819.26,599.44
2016,7,18,9,45,444.0,245.5,2.9,32.5,572.0,651.7,478.74
2016,7,18,10,0,96.0,376.0,2.9,33.0,453.0,417.7,305.78
2016,7,18,10,15,184.0,393.0,2.9,33.5,548.5,525.64,383.39
2016,7,18,10,30,272.0,410.0,2.9,34.0,644.0,631.27,455.33
2016,7,18,10,45,557.5,270.5,2.9,34.5,772.0,766.01,550.13
2016,7,18,11,0,843.0,131.0,2.9,35.0,900.0,855.99,609.98
2016,7,18,11,15,848.0,132.0,2.9,35.0,921.5,846.73,602.68
2016,7,18,11,30,853.0,133.0,2.9,35.0,943.0,833.83,593.88
2016,7,18,11,45,850.5,137.5,2.9,35.5,956.0,814.0,579.48
2016,7,18,12,0,848.0,142.0,2.9,36.0,969.0,790.8,563.03
2016,7,18,12,15,849.0,142.5,2.9,36.0,975.0,764.2,545.02
2016,7,18,12,30,850.0,143.0,2.9,36.0,981.0,734.78,524.47
2016,7,18,12,45,571.5,311.5,2.95,36.0,875.0,650.2,462.4
2016,7,18,13,0,293.0,480.0,3.0,36.0,769.0,564.31,399.84
2016,7,18,13,15,569.0,311.0,3.05,36.0,863.5,586.35,417.74
2016,7,18,13,30,845.0,142.0,3.1,36.0,958.0,586.19,417.65
2016,7,18,13,45,842.5,139.5,3.15,36.0,941.0,541.83,383.89
2016,7,18,14,0,840.0,137.0,3.2,36.0,924.0,495.7,348.11
2016,7,18,14,15,834.0,135.5,3.25,36.0,899.5,447.1,309.55
2016,7,18,14,30,828.0,134.0,3.3,36.0,875.0,397.4,269.23
2016,7,18,14,45,458.0,264.5,3.35,36.0,672.0,313.24,213.24
2016,7,18,15,0,88.0,395.0,3.4,36.0,469.0,287.67,204.63
2016,7,18,15,15,431.5,265.0,3.45,35.5,601.0,242.4,158.66
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,184.85,104.08
2016,7,18,15,45,500.0,226.5,3.55,35.0,603.5,161.82,104.91
2016,7,18,16,0,225.0,318.0,3.6,35.0,474.0,195.04,149.23
2016,7,18,16,15,249.0,289.0,3.65,35.0,450.5,172.63,132.13
2016,7,18,16,30,273.0,260.0,3.7,35.0,427.0,160.22,122.84
2016,7,18,16,45,461.0,187.0,3.8,35.0,438.5,121.0,92.15
2016,7,18,17,0,649.0,114.0,3.9,35.0,450.0,82.94,61.94
2016,7,18,17,15,615.0,108.0,3.9,34.5,398.0,79.77,59.77
2016,7,18,17,30,581.0,102.0,3.9,34.0,346.0,76.49,57.44
2016,7,18,17,45,535.5,94.0,3.95,33.5,294.0,71.49,53.64
2016,7,18,18,0,490.0,86.0,4.0,33.0,242.0,66.36,49.63
2016,7,18,18,15,425.0,76.0,3.9,32.5,192.5,56.84,41.81
2016,7,18,18,30,360.0,66.0,3.8,32.0,143.0,49.4,35.48
2016,7,18,18,45,270.5,52.0,3.75,31.5,100.0,38.97,26.43
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,28.5,16.9
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.38,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.0,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,17.94,0.0
2016,7,19,6,15,167.5,31.5,1.35,25.5,56.0,121.75,83.6
2016,7,19,6,30,335.0,43.0,1.3,26.0,92.0,220.19,166.34
2016,7,19,6,45,424.5,50.5,1.3,26.5,140.5,290.91,225.13
2016,7,19,7,0,514.0,58.0,1.3,27.0,189.0,369.1,287.84
2016,7,19,7,15,566.0,64.5,1.3,27.5,240.5,430.83,335.74
2016,7,19,7,30,618.0,71.0,1.3,28.0,292.0,495.4,383.7
2016,7,19,7,45,660.5,74.5,1.3,28.5,346.0,552.25,424.17
2016,7,19,8,0,703.0,78.0,1.3,29.0,400.0,608.04,462.46
2016,7,19,8,15,729.0,81.5,1.35,29.5,452.0,654.22,492.37
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,699.27,520.5
2016,7,19,8,45,777.0,87.0,1.5,31.0,554.0,737.91,543.13
2016,7,19,9,0,799.0,89.0,1.6,32.0,604.0,766.04,558.44
2016,7,19,9,15,813.5,91.5,1.75,32.5,650.0,794.27,575.32
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,819.67,590.26
2016,7,19,9,45,840.5,95.5,2.1,33.5,737.5,839.23,601.8
2016,7,19,10,0,853.0,97.0,2.3,34.0,779.0,855.52,611.24
2016,7,19,10,15,861.5,98.5,2.45,34.5,814.5,864.83,615.85
2016,7,19,10,30,870.0,100.0,2.6,35.0,850.0,870.53,618.25
2016,7,19,10,45,876.5,101.5,2.8,35.5,879.0,870.76,617.57
2016,7,19,11,0,883.0,103.0,3.0,36.0,908.0,867.22,614.54
2016,7,19,11,15,497.0,287.5,3.15,36.0,743.0,705.57,503.88
2016,7,19,11,30,111.0,472.0,3.3,36.0,578.0,490.09,349.61
2016,7,19,11,45,219.5,467.0,3.45,36.5,680.0,578.67,412.49
2016,7,19,12,0,328.0,462.0,3.6,37.0,782.0,656.74,465.37
2016,7,19,12,15,611.5,285.5,3.75,37.0,886.5,718.37,511.92
2016,7,19,12,30,895.0,109.0,3.9,37.0,991.0,744.39,533.88
2016,7,19,12,45,894.0,109.5,4.05,37.0,989.5,710.2,509.66
2016,7,19,13,0,893.0,110.0,4.2,37.0,988.0,673.56,483.51
2016,7,19,13,15,891.0,110.0,4.25,37.0,978.0,633.61,454.18
2016,7,19,13,30,889.0,110.0,4.3,37.0,968.0,591.46,422.56
2016,7,19,13,45,485.0,279.5,4.4,37.0,746.5,460.93,328.49
2016,7,19,14,0,81.0,449.0,4.5,37.0,525.0,362.57,258.81
2016,7,19,14,15,474.5,278.5,4.55,37.0,704.0,393.14,276.37
2016,7,19,14,30,868.0,108.0,4.6,37.0,883.0,397.12,268.77
2016,7,19,14,45,859.5,107.0,4.65,37.0,851.5,344.03,224.75
2016,7,19,15,0,851.0,106.0,4.7,37.0,820.0,290.47,180.59
2016,7,19,15,15,667.5,192.5,4.7,36.5,736.5,243.62,150.05
2016,7,19,15,30,484.0,279.0,4.7,36.0,653.0,225.44,145.05
2016,7,19,15,45,497.0,255.0,4.75,36.0,619.5,177.45,116.12
2016,7,19,16,0,510.0,231.0,4.8,36.0,586.0,139.78,105.71
2016,7,19,16,15,331.5,252.0,4.8,35.5,476.0,156.57,119.53
2016,7,19,16,30,153.0,273.0,4.8,35.0,366.0,171.25,131.73
2016,7,19,16,45,305.5,221.5,4.8,35.0,386.5,142.06,109.02
2016,7,19,17,0,458.0,170.0,4.8,35.0,407.0,112.79,86.01
2016,7,19,17,15,437.5,152.5,4.7,34.5,358.5,103.32,78.89
2016,7,19,17,30,417.0,135.0,4.6,34.0,310.0,93.34,71.21
2016,7,19,17,45,390.5,118.0,4.6,33.5,263.0,83.07,63.18
2016,7,19,18,0,364.0,101.0,4.6,33.0,216.0,72.36,54.6
2016,7,19,18,15,323.0,85.0,4.35,32.5,172.0,61.72,45.85
2016,7,19,18,30,282.0,69.0,4.1,32.0,128.0,50.75,36.59
2016,7,19,18,45,212.5,52.5,3.95,31.5,89.5,38.92,26.38
2016,7,19,19,0,143.0,36.0,3.8,31.0,51.0,27.0,15.65
2016,7,19,19,15,71.5,18.0,3.7,30.5,25.5,13.73,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,31.95,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,53.5,123.68,84.4
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,199.28,150.65
2016,7,20,6,45,378.5,56.5,1.85,26.5,137.0,274.81,213.44
2016,7,20,7,0,476.0,65.0,1.9,27.0,185.0,356.84,279.7
2016,7,20,7,15,531.0,72.5,1.9,27.5,237.0,420.15,329.34
2016,7,20,7,30,586.0,80.0,1.9,28.0,289.0,486.55,379.31
2016,7,20,7,45,632.0,84.0,1.9,28.5,343.0,545.42,421.89
2016,7,20,8,0,678.0,88.0,1.9,29.0,397.0,605.5,463.83
2016,7,20,8,15,705.5,92.0,1.95,29.5,449.5,649.69,493.24
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,695.9,522.62
2016,7,20,8,45,756.0,99.0,2.05,31.0,552.5,736.01,546.14
2016,7,20,9,0,779.0,102.0,2.1,32.0,603.0,774.16,567.88
2016,7,20,9,15,794.5,105.0,2.2,32.5,649.0,803.7,585.11
2016,7,20,9,30,810.0,108.0,2.3,33.0,695.0,830.41,600.43
2016,7,20,9,45,823.5,109.0,2.45,33.5,737.0,839.82,604.8
2016,7,20,10,0,837.0,110.0,2.6,34.0,779.0,856.16,613.89
2016,7,20,10,15,846.0,112.0,2.75,34.0,814.5,866.11,620.1
2016,7,20,10,30,855.0,114.0,2.9,34.0,850.0,872.47,624.11
2016,7,20,10,45,862.0,115.0,3.05,34.5,879.0,872.45,622.82
2016,7,20,11,0,869.0,116.0,3.2,35.0,908.0,868.7,619.25
2016,7,20,11,15,873.5,117.0,3.3,35.5,929.5,859.06,611.68
2016,7,20,11,30,878.0,118.0,3.4,36.0,951.0,845.71,601.83
2016,7,20,11,45,866.5,129.0,3.5,36.5,961.5,823.77,586.49
2016,7,20,12,0,855.0,140.0,3.6,37.0,972.0,798.29,568.93
2016,7,20,12,15,541.0,319.0,3.65,37.0,847.0,695.33,494.24
2016,7,20,12,30,227.0,498.0,3.7,37.0,722.0,569.42,403.45
2016,7,20,12,45,542.5,318.5,3.8,37.0,852.0,643.49,459.22
2016,7,20,13,0,858.0,139.0,3.9,37.0,982.0,672.47,481.84
2016,7,20,13,15,855.5,138.5,3.95,37.0,972.0,632.85,452.61
2016,7,20,13,30,853.0,138.0,4.0,37.0,962.0,591.22,421.61
2016,7,20,13,45,534.0,303.0,4.05,37.5,815.5,503.73,356.75
2016,7,20,14,0,215.0,468.0,4.1,38.0,669.0,434.19,306.59
2016,7,20,14,15,196.0,456.0,4.1,37.5,635.5,399.16,282.14
2016,7,20,14,30,177.0,444.0,4.1,37.0,602.0,366.02,258.73
2016,7,20,14,45,217.0,421.0,4.2,37.0,608.0,347.07,243.39
2016,7,20,15,0,257.0,398.0,4.3,37.0,614.0,314.52,217.7
2016,7,20,15,15,288.0,370.0,4.3,37.0,601.0,281.82,192.13
2016,7,20,15,30,319.0,342.0,4.3,37.0,588.0,245.98,165.6
2016,7,20,15,45,508.0,248.0,4.3,37.0,613.0,175.28,113.46
2016,7,20,16,0,697.0,154.0,4.3,37.0,638.0,100.71,74.56
2016,7,20,16,15,608.0,171.5,4.25,36.5,571.5,111.21,83.32
2016,7,20,16,30,519.0,189.0,4.2,36.0,505.0,121.83,92.18
2016,7,20,16,45,478.0,182.0,4.2,35.5,453.0,118.63,90.15
2016,7,20,17,0,437.0,175.0,4.2,35.0,401.0,115.3,88.01
2016,7,20,17,15,410.0,161.0,4.1,34.5,353.5,107.93,82.58
2016,7,20,17,30,383.0,147.0,4.0,34.0,306.0,100.18,76.77
2016,7,20,17,45,412.0,122.0,3.95,34.0,271.0,85.97,65.4
2016,7,20,18,0,441.0,97.0,3.9,34.0,236.0,70.8,53.05
2016,7,20,18,15,374.0,85.0,3.6,33.5,186.5,62.3,46.11
2016,7,20,18,30,307.0,73.0,3.3,33.0,137.0,53.71,38.84
2016,7,20,18,45,222.0,56.0,3.0,32.5,95.0,41.43,28.28
2016,7,20,19,0,137.0,39.0,2.7,32.0,53.0,28.94,17.01
2016,7,20,19,15,68.5,19.5,2.7,31.5,26.5,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,43.84,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,139.51,94.81
2016,7,21,6,30,342.0,43.0,2.7,26.0,92.0,224.39,170.05
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.0,297.39,231.68
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,378.03,297.56
2016,7,21,7,15,578.0,65.5,2.8,28.0,242.5,441.13,346.74
2016,7,21,7,30,631.0,72.0,2.7,29.0,295.0,507.09,395.74
2016,7,21,7,45,671.5,76.0,2.6,30.0,349.5,563.93,435.81
2016,7,21,8,0,712.0,80.0,2.5,31.0,404.0,619.26,473.11
2016,7,21,8,15,738.5,84.0,2.3,31.5,457.0,666.87,503.1
2016,7,21,8,30,765.0,88.0,2.1,32.0,510.0,713.32,530.91
2016,7,21,8,45,785.0,91.0,1.9,32.5,560.5,751.91,552.4
2016,7,21,9,0,805.0,94.0,1.7,33.0,611.0,788.33,571.7
2016,7,21,9,15,819.5,96.5,1.7,33.5,657.0,807.83,581.26
2016,7,21,9,30,834.0,99.0,1.7,34.0,703.0,833.32,594.8
2016,7,21,9,45,845.0,101.5,1.75,35.0,744.5,852.66,603.53
2016,7,21,10,0,856.0,104.0,1.8,36.0,786.0,868.63,610.15
2016,7,21,10,15,864.5,105.5,1.95,36.0,822.0,877.86,616.1
2016,7,21,10,30,873.0,107.0,2.1,36.0,858.0,883.45,619.88
2016,7,21,10,45,878.0,109.0,2.25,36.5,886.5,882.69,618.47
2016,7,21,11,0,883.0,111.0,2.4,37.0,915.0,878.13,614.76
2016,7,21,11,15,887.5,112.0,2.45,37.0,937.0,868.44,608.42
2016,7,21,11,30,892.0,113.0,2.5,37.0,959.0,854.98,599.81
2016,7,21,11,45,893.0,115.0,2.65,37.5,973.0,835.77,587.06
2016,7,21,12,0,894.0,117.0,2.8,38.0,987.0,813.02,572.04
2016,7,21,12,15,895.5,117.0,2.9,38.0,993.5,785.74,554.96
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,755.41,534.9
2016,7,21,12,45,896.0,117.0,3.1,38.5,998.0,720.54,509.94
2016,7,21,13,0,895.0,117.0,3.2,39.0,996.0,683.24,482.9
2016,7,21,13,15,893.0,116.5,3.25,39.0,986.0,642.64,453.86
2016,7,21,13,30,891.0,116.0,3.3,39.0,976.0,599.84,422.55
2016,7,21,13,45,890.5,113.5,3.4,39.0,959.0,554.39,388.64
2016,7,21,14,0,890.0,111.0,3.5,39.0,942.0,506.85,352.18
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.0,455.91,312.16
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,403.72,270.21
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,350.01,226.4
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,295.54,181.97
2016,7,21,15,15,857.0,102.0,3.7,38.5,791.0,239.75,138.45
2016,7,21,15,30,847.0,100.0,3.7,38.0,753.0,184.1,99.26
2016,7,21,15,45,834.5,97.5,3.7,38.0,709.0,128.35,69.57
