Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,822.0,95.0,3.7,38.0,665.0,87.08,63.53
2016,7,21,16,15,805.5,92.5,3.65,37.5,617.0,85.32,62.51
2016,7,21,16,30,789.0,90.0,3.6,37.0,569.0,74.97,54.62
2016,7,21,16,45,767.5,86.5,3.6,37.0,518.0,72.82,53.1
2016,7,21,17,0,746.0,83.0,3.6,37.0,467.0,70.56,51.5
2016,7,21,17,15,716.5,78.5,3.5,36.5,413.5,67.33,49.21
2016,7,21,17,30,687.0,74.0,3.4,36.0,360.0,64.01,46.81
2016,7,21,17,45,646.0,69.0,3.35,35.5,306.5,55.45,40.06
2016,7,21,18,0,605.0,64.0,3.3,35.0,253.0,51.7,37.14
2016,7,21,18,15,544.5,57.0,2.9,34.0,201.5,46.22,32.74
2016,7,21,18,30,484.0,50.0,2.5,33.0,150.0,40.74,28.15
2016,7,21,18,45,389.5,40.0,2.15,32.5,105.0,32.64,21.1
2016,7,21,19,0,295.0,30.0,1.8,32.0,60.0,24.57,13.53
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.0,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,50.01,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.0,149.59,100.9
2016,7,22,6,30,370.0,39.0,2.3,26.0,92.0,233.71,176.82
2016,7,22,6,45,454.5,47.0,2.3,27.0,140.5,304.3,236.1
2016,7,22,7,0,539.0,55.0,2.3,28.0,189.0,382.08,298.73
2016,7,22,7,15,591.0,61.5,2.15,28.5,241.5,445.21,347.96
2016,7,22,7,30,643.0,68.0,2.0,29.0,294.0,511.16,396.94
2016,7,22,7,45,681.5,71.5,1.9,30.0,348.5,564.39,433.85
2016,7,22,8,0,720.0,75.0,1.8,31.0,403.0,620.67,471.14
2016,7,22,8,15,746.0,79.0,1.85,31.5,455.5,668.21,501.58
2016,7,22,8,30,772.0,83.0,1.9,32.0,508.0,714.58,530.52
2016,7,22,8,45,793.0,85.0,2.0,33.0,558.5,753.08,552.82
2016,7,22,9,0,814.0,87.0,2.1,34.0,609.0,780.93,567.72
2016,7,22,9,15,828.5,89.5,2.2,34.5,655.5,809.64,584.27
2016,7,22,9,30,843.0,92.0,2.3,35.0,702.0,835.44,598.83
2016,7,22,9,45,854.5,93.5,2.4,35.5,743.5,854.46,608.98
2016,7,22,10,0,866.0,95.0,2.5,36.0,785.0,870.12,617.06
2016,7,22,10,15,874.0,97.0,2.55,36.5,821.0,879.66,620.95
2016,7,22,10,30,882.0,99.0,2.6,37.0,857.0,885.49,622.62
2016,7,22,10,45,888.5,100.0,2.65,37.5,886.0,885.26,620.6
2016,7,22,11,0,895.0,101.0,2.7,38.0,915.0,881.22,616.35
2016,7,22,11,15,899.5,102.0,2.75,38.0,937.0,871.63,610.01
2016,7,22,11,30,904.0,103.0,2.8,38.0,959.0,858.23,601.38
2016,7,22,11,45,900.5,107.5,2.85,38.5,971.5,837.48,586.93
2016,7,22,12,0,897.0,112.0,2.9,39.0,984.0,813.21,570.34
2016,7,22,12,15,898.5,112.0,2.95,39.0,990.5,785.96,553.05
2016,7,22,12,30,900.0,112.0,3.0,39.0,997.0,755.63,533.01
2016,7,22,12,45,899.5,112.0,3.05,39.0,995.5,721.07,509.22
2016,7,22,13,0,899.0,112.0,3.1,39.0,994.0,684.01,483.24
2016,7,22,13,15,897.0,111.5,3.15,39.0,984.5,643.24,454.14
2016,7,22,13,30,895.0,111.0,3.2,39.0,975.0,600.27,422.76
2016,7,22,13,45,891.5,110.5,3.25,39.5,957.5,554.39,387.66
2016,7,22,14,0,888.0,110.0,3.3,40.0,940.0,506.66,350.39
2016,7,22,14,15,883.0,109.0,3.3,40.0,915.0,456.3,310.95
2016,7,22,14,30,878.0,108.0,3.3,40.0,890.0,404.63,269.56
2016,7,22,14,45,863.5,111.0,3.35,40.0,856.5,351.39,226.57
2016,7,22,15,0,849.0,114.0,3.4,40.0,823.0,298.21,183.65
2016,7,22,15,15,839.0,111.5,3.4,39.5,785.0,242.97,140.83
2016,7,22,15,30,829.0,109.0,3.4,39.0,747.0,187.89,102.18
2016,7,22,15,45,815.5,106.5,3.4,39.0,703.5,132.93,72.85
2016,7,22,16,0,802.0,104.0,3.4,39.0,660.0,82.23,59.44
2016,7,22,16,15,785.0,101.0,3.4,38.5,612.0,80.98,58.81
2016,7,22,16,30,768.0,98.0,3.4,38.0,564.0,79.62,58.06
2016,7,22,16,45,744.5,94.5,3.4,38.0,512.5,77.66,56.72
2016,7,22,17,0,721.0,91.0,3.4,38.0,461.0,75.6,55.3
2016,7,22,17,15,690.5,86.0,3.3,37.5,408.0,66.72,48.49
2016,7,22,17,30,660.0,81.0,3.2,37.0,355.0,63.47,46.16
2016,7,22,17,45,616.0,75.5,3.15,36.5,301.5,59.57,43.24
2016,7,22,18,0,572.0,70.0,3.1,36.0,248.0,55.66,40.22
2016,7,22,18,15,509.5,62.0,2.75,35.0,197.0,49.63,35.39
2016,7,22,18,30,447.0,54.0,2.4,34.0,146.0,43.58,30.33
2016,7,22,18,45,350.0,43.0,2.05,33.5,101.5,34.84,22.76
2016,7,22,19,0,253.0,32.0,1.7,33.0,57.0,26.1,14.55
2016,7,22,19,15,126.5,16.0,1.75,32.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,36.32,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.0,128.55,85.38
2016,7,23,6,30,301.0,44.0,2.6,26.0,86.0,205.41,155.33
2016,7,23,6,45,387.5,54.5,2.65,27.0,133.5,279.41,217.16
2016,7,23,7,0,474.0,65.0,2.7,28.0,181.0,358.34,280.94
2016,7,23,7,15,528.5,72.5,2.55,28.5,233.0,421.67,330.73
2016,7,23,7,30,583.0,80.0,2.4,29.0,285.0,488.02,380.61
2016,7,23,7,45,627.5,84.5,2.3,30.0,339.0,546.67,422.03
2016,7,23,8,0,672.0,89.0,2.2,31.0,393.0,606.44,462.42
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.0,654.47,494.11
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,698.6,521.59
2016,7,23,8,45,753.5,100.0,2.2,32.5,550.0,739.74,546.46
2016,7,23,9,0,779.0,102.0,2.2,33.0,601.0,779.03,569.64
2016,7,23,9,15,795.0,105.0,2.25,33.5,647.0,809.16,586.78
2016,7,23,9,30,811.0,108.0,2.3,34.0,693.0,836.46,602.01
2016,7,23,9,45,826.0,108.5,2.35,35.0,735.5,846.67,604.87
2016,7,23,10,0,841.0,109.0,2.4,36.0,778.0,863.98,612.48
2016,7,23,10,15,850.0,110.5,2.45,36.0,814.0,873.56,617.68
2016,7,23,10,30,859.0,112.0,2.5,36.0,850.0,879.54,620.76
2016,7,23,10,45,868.0,112.0,2.65,36.5,879.5,880.42,620.19
2016,7,23,11,0,877.0,112.0,2.8,37.0,909.0,877.55,617.34
2016,7,23,11,15,881.5,113.0,2.9,37.0,931.0,867.92,611.22
2016,7,23,11,30,886.0,114.0,3.0,37.0,953.0,854.53,602.82
2016,7,23,11,45,889.0,114.5,3.1,37.5,967.5,835.79,589.8
2016,7,23,12,0,892.0,115.0,3.2,38.0,982.0,813.52,574.56
2016,7,23,12,15,893.5,115.5,3.25,38.0,988.5,786.71,557.35
2016,7,23,12,30,895.0,116.0,3.3,38.0,995.0,756.8,537.35
2016,7,23,12,45,895.0,115.5,3.4,38.5,993.5,722.28,512.5
2016,7,23,13,0,895.0,115.0,3.5,39.0,992.0,685.24,485.51
2016,7,23,13,15,893.0,114.5,3.55,39.0,982.0,644.53,456.3
2016,7,23,13,30,891.0,114.0,3.6,39.0,972.0,601.63,424.83
2016,7,23,13,45,887.0,113.0,3.65,39.5,954.5,555.22,389.24
2016,7,23,14,0,883.0,112.0,3.7,40.0,937.0,507.05,351.56
2016,7,23,14,15,877.5,111.0,3.7,39.5,912.0,456.63,312.65
2016,7,23,14,30,872.0,110.0,3.7,39.0,887.0,404.97,271.66
2016,7,23,14,45,857.5,113.0,3.7,39.0,853.5,351.95,228.52
2016,7,23,15,0,843.0,116.0,3.7,39.0,820.0,298.99,185.47
2016,7,23,15,15,832.5,114.0,3.7,39.0,781.5,244.18,142.42
2016,7,23,15,30,822.0,112.0,3.7,39.0,743.0,189.59,103.69
2016,7,23,15,45,808.0,109.0,3.75,39.0,699.5,125.88,67.53
2016,7,23,16,0,794.0,106.0,3.8,39.0,656.0,83.23,60.24
2016,7,23,16,15,776.5,103.0,3.8,38.5,608.0,82.03,59.65
2016,7,23,16,30,759.0,100.0,3.8,38.0,560.0,80.71,58.95
2016,7,23,16,45,735.5,96.0,3.8,37.5,508.5,78.48,57.52
2016,7,23,17,0,712.0,92.0,3.8,37.0,457.0,76.13,55.99
2016,7,23,17,15,680.5,87.5,3.75,36.5,404.0,67.53,49.38
2016,7,23,17,30,649.0,83.0,3.7,36.0,351.0,64.66,47.35
2016,7,23,17,45,605.0,77.0,3.65,36.0,298.0,60.49,44.1
2016,7,23,18,0,561.0,71.0,3.6,36.0,245.0,56.27,40.72
2016,7,23,18,15,498.5,62.5,3.3,35.0,194.0,49.92,35.63
2016,7,23,18,30,436.0,54.0,3.0,34.0,143.0,43.51,30.26
2016,7,23,18,45,339.0,42.5,2.75,33.5,99.0,34.39,22.36
2016,7,23,19,0,242.0,31.0,2.5,33.0,55.0,25.24,13.78
2016,7,23,19,15,121.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,29.53,0.0
2016,7,24,6,15,168.0,29.0,2.65,25.5,49.5,121.48,79.52
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,197.99,149.58
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.0,268.01,208.82
2016,7,24,7,0,458.0,67.0,2.8,27.0,178.0,352.46,277.63
2016,7,24,7,15,514.0,75.0,2.75,27.5,230.0,416.76,328.63
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,484.21,379.98
2016,7,24,7,45,618.0,87.0,2.65,29.0,336.5,544.37,423.15
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,605.89,465.52
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,653.82,497.35
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,697.62,524.68
2016,7,24,8,45,749.0,101.5,2.45,32.0,547.0,739.37,548.87
2016,7,24,9,0,776.0,103.0,2.4,33.0,598.0,779.34,571.22
2016,7,24,9,15,791.5,106.0,2.35,33.5,644.5,809.04,587.45
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,835.9,601.68
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,845.6,605.08
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,862.49,613.34
2016,7,24,10,15,844.0,113.0,2.3,35.5,810.5,872.53,617.18
2016,7,24,10,30,853.0,115.0,2.3,36.0,846.0,878.95,618.87
2016,7,24,10,45,860.0,116.0,2.35,36.5,875.0,878.97,617.05
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,875.26,613.06
2016,7,24,11,15,871.5,118.0,2.45,37.0,926.0,865.63,606.73
2016,7,24,11,30,876.0,119.0,2.5,37.0,948.0,852.28,598.19
2016,7,24,11,45,875.0,122.5,2.6,37.5,961.0,832.8,584.92
2016,7,24,12,0,874.0,126.0,2.7,38.0,974.0,809.83,569.48
2016,7,24,12,15,875.0,126.0,2.7,38.0,980.0,782.46,551.83
2016,7,24,12,30,876.0,126.0,2.7,38.0,986.0,752.12,531.31
2016,7,24,12,45,873.5,127.5,2.75,38.5,984.0,717.71,506.6
2016,7,24,13,0,871.0,129.0,2.8,39.0,982.0,680.98,479.96
2016,7,24,13,15,869.0,128.5,2.8,38.5,972.0,641.0,452.38
2016,7,24,13,30,867.0,128.0,2.8,38.0,962.0,598.91,422.52
2016,7,24,13,45,862.0,127.5,2.85,38.0,944.0,553.2,388.54
2016,7,24,14,0,857.0,127.0,2.9,38.0,926.0,505.88,352.42
2016,7,24,14,15,851.0,125.5,2.9,38.0,901.0,456.04,313.39
2016,7,24,14,30,845.0,124.0,2.9,38.0,876.0,405.07,272.54
2016,7,24,14,45,826.0,129.0,2.9,38.0,841.5,352.98,230.45
2016,7,24,15,0,807.0,134.0,2.9,38.0,807.0,297.05,185.69
2016,7,24,15,15,795.5,131.5,2.9,38.0,769.0,242.32,142.86
2016,7,24,15,30,784.0,129.0,2.9,38.0,731.0,188.11,104.28
2016,7,24,15,45,767.0,127.0,2.9,38.0,687.0,134.55,75.05
2016,7,24,16,0,750.0,125.0,2.9,38.0,643.0,93.55,68.59
2016,7,24,16,15,730.5,121.0,2.9,37.5,595.0,92.21,67.93
2016,7,24,16,30,711.0,117.0,2.9,37.0,547.0,83.55,61.44
2016,7,24,16,45,680.5,114.0,2.95,37.0,495.5,82.4,60.75
2016,7,24,17,0,650.0,111.0,3.0,37.0,444.0,81.23,60.06
2016,7,24,17,15,616.0,105.0,3.0,36.5,391.5,77.98,57.81
2016,7,24,17,30,582.0,99.0,3.0,36.0,339.0,74.62,55.44
2016,7,24,17,45,530.5,92.0,3.0,36.0,286.0,70.18,52.0
2016,7,24,18,0,479.0,85.0,3.0,36.0,233.0,65.71,48.43
2016,7,24,18,15,414.0,74.5,2.85,35.5,183.5,55.72,40.29
2016,7,24,18,30,349.0,64.0,2.7,35.0,134.0,47.93,33.71
2016,7,24,18,45,254.5,49.0,2.55,34.5,92.0,36.75,24.13
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,25.54,13.82
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,4.72,0.0
2016,7,25,6,15,28.5,28.5,2.05,26.0,32.5,40.02,22.39
2016,7,25,6,30,57.0,51.0,2.0,26.0,59.0,86.06,62.67
2016,7,25,6,45,96.0,76.0,2.0,26.5,96.5,134.57,103.11
2016,7,25,7,0,135.0,101.0,2.0,27.0,134.0,185.63,145.1
2016,7,25,7,15,199.0,114.0,2.0,27.0,176.5,252.26,199.03
2016,7,25,7,30,263.0,127.0,2.0,27.0,219.0,313.61,247.71
2016,7,25,7,45,333.0,147.5,2.0,27.5,284.0,392.32,307.68
2016,7,25,8,0,403.0,168.0,2.0,28.0,349.0,491.46,380.27
2016,7,25,8,15,436.5,180.0,1.9,28.0,399.0,542.24,415.69
2016,7,25,8,30,470.0,192.0,1.8,28.0,449.0,593.31,450.61
2016,7,25,8,45,507.5,196.5,1.75,28.5,498.5,639.88,481.03
2016,7,25,9,0,545.0,201.0,1.7,29.0,548.0,686.04,510.39
2016,7,25,9,15,566.5,208.0,1.6,29.5,593.0,720.23,530.28
2016,7,25,9,30,588.0,215.0,1.5,30.0,638.0,760.0,553.25
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.0,791.73,571.02
2016,7,25,10,0,665.0,200.0,1.3,31.0,728.0,820.69,586.64
2016,7,25,10,15,677.5,204.0,1.35,31.5,763.5,834.65,593.59
2016,7,25,10,30,690.0,208.0,1.4,32.0,799.0,845.34,598.62
2016,7,25,10,45,719.0,197.5,1.45,33.0,832.5,853.46,601.39
2016,7,25,11,0,748.0,187.0,1.5,34.0,866.0,849.62,596.39
2016,7,25,11,15,754.5,189.0,1.65,34.5,888.0,842.73,591.82
2016,7,25,11,30,761.0,191.0,1.8,35.0,910.0,832.24,584.84
2016,7,25,11,45,787.0,176.5,1.95,35.5,930.5,820.51,577.24
2016,7,25,12,0,813.0,162.0,2.1,36.0,951.0,804.63,566.77
2016,7,25,12,15,814.5,162.5,2.2,36.5,957.5,778.19,548.42
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,748.76,527.91
2016,7,25,12,45,821.0,159.5,2.45,37.5,964.0,715.93,505.17
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,671.09,474.17
2016,7,25,13,15,824.0,155.0,2.7,38.0,954.5,632.2,446.85
2016,7,25,13,30,822.0,154.0,2.8,38.0,945.0,591.39,417.37
2016,7,25,13,45,820.5,151.5,2.9,38.0,928.5,548.03,385.26
2016,7,25,14,0,819.0,149.0,3.0,38.0,912.0,502.87,350.86
2016,7,25,14,15,812.5,147.0,3.1,38.0,887.0,454.79,313.4
2016,7,25,14,30,806.0,145.0,3.2,38.0,862.0,403.5,272.67
2016,7,25,14,45,486.5,276.5,3.35,38.0,704.5,335.85,227.35
2016,7,25,15,0,167.0,408.0,3.5,38.0,547.0,308.68,215.41
2016,7,25,15,15,446.5,282.5,3.6,37.5,630.5,260.69,170.24
2016,7,25,15,30,726.0,157.0,3.7,37.0,714.0,191.51,109.58
2016,7,25,15,45,364.0,159.0,3.8,37.0,438.5,119.06,74.65
2016,7,25,16,0,2.0,161.0,3.9,37.0,163.0,119.72,89.56
2016,7,25,16,15,111.5,213.0,4.0,36.5,281.0,140.06,106.05
2016,7,25,16,30,221.0,265.0,4.1,36.0,399.0,169.09,129.45
2016,7,25,16,45,114.0,214.5,4.2,35.5,283.5,140.55,107.58
2016,7,25,17,0,7.0,164.0,4.3,35.0,168.0,118.93,90.95
2016,7,25,17,15,3.5,85.5,4.25,34.5,87.5,65.57,48.22
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.64,0.0
2016,7,26,6,15,61.5,29.5,2.25,25.0,37.0,62.1,37.12
2016,7,26,6,30,114.0,52.0,2.3,25.0,67.0,123.08,91.92
2016,7,26,6,45,59.0,66.5,2.4,25.0,74.5,103.6,78.74
2016,7,26,7,0,4.0,81.0,2.5,25.0,82.0,70.9,52.56
2016,7,26,7,15,15.0,103.0,2.5,25.5,108.0,96.45,73.62
2016,7,26,7,30,26.0,125.0,2.5,26.0,134.0,132.92,103.01
2016,7,26,7,45,39.0,150.5,2.55,26.5,167.0,166.57,129.6
2016,7,26,8,0,52.0,176.0,2.6,27.0,200.0,200.8,156.11
2016,7,26,8,15,45.0,194.5,2.6,27.0,216.5,212.87,164.7
2016,7,26,8,30,38.0,213.0,2.6,27.0,233.0,224.35,172.74
2016,7,26,8,45,300.0,202.0,2.65,27.5,391.0,458.44,354.95
2016,7,26,9,0,562.0,191.0,2.7,28.0,549.0,691.46,523.66
2016,7,26,9,15,381.5,263.0,2.7,28.0,514.5,599.08,451.85
2016,7,26,9,30,201.0,335.0,2.7,28.0,480.0,498.3,374.75
2016,7,26,9,45,216.0,355.5,2.75,28.5,520.0,530.26,396.74
2016,7,26,10,0,231.0,376.0,2.8,29.0,560.0,561.18,417.04
2016,7,26,10,15,454.5,295.0,2.8,29.0,676.5,716.82,529.32
2016,7,26,10,30,678.0,214.0,2.8,29.0,793.0,842.16,616.57
2016,7,26,10,45,694.5,212.0,2.8,29.5,823.5,847.38,617.05
2016,7,26,11,0,711.0,210.0,2.8,30.0,854.0,849.11,616.21
2016,7,26,11,15,435.0,344.5,2.8,30.0,741.5,712.18,517.63
2016,7,26,11,30,159.0,479.0,2.8,30.0,629.0,555.14,403.56
2016,7,26,11,45,458.0,338.5,2.8,30.5,780.5,695.97,506.73
2016,7,26,12,0,757.0,198.0,2.8,31.0,932.0,791.22,574.01
2016,7,26,12,15,486.0,348.5,2.8,31.0,821.0,685.56,495.89
2016,7,26,12,30,215.0,499.0,2.8,31.0,710.0,566.83,409.38
2016,7,26,12,45,156.5,492.5,2.8,31.0,646.5,504.54,365.64
2016,7,26,13,0,98.0,486.0,2.8,31.0,583.0,443.25,321.9
2016,7,26,13,15,119.0,487.0,2.8,31.0,603.5,447.42,325.08
2016,7,26,13,30,140.0,488.0,2.8,31.0,624.0,446.36,324.11
2016,7,26,13,45,449.0,336.5,2.85,31.0,758.0,488.69,354.64
2016,7,26,14,0,758.0,185.0,2.9,31.0,892.0,501.92,360.75
2016,7,26,14,15,751.5,183.0,2.9,30.5,867.5,454.21,323.13
2016,7,26,14,30,745.0,181.0,2.9,30.0,843.0,405.76,284.16
2016,7,26,14,45,496.5,289.5,2.9,30.0,724.0,347.87,243.09
2016,7,26,15,0,248.0,398.0,2.9,30.0,605.0,316.1,224.85
2016,7,26,15,15,288.5,367.5,2.85,30.0,597.0,284.31,198.96
2016,7,26,15,30,329.0,337.0,2.8,30.0,589.0,248.3,171.08
2016,7,26,15,45,458.5,270.0,2.8,30.0,598.5,187.32,126.05
2016,7,26,16,0,588.0,203.0,2.8,30.0,608.0,126.74,97.73
2016,7,26,16,15,617.5,171.5,2.75,29.5,569.0,111.97,86.35
2016,7,26,16,30,647.0,140.0,2.7,29.0,530.0,96.03,73.82
2016,7,26,16,45,556.0,152.5,2.7,29.0,466.0,104.27,80.86
2016,7,26,17,0,465.0,165.0,2.7,29.0,402.0,110.28,86.1
2016,7,26,17,15,446.5,147.5,2.6,28.5,354.0,100.7,78.68
2016,7,26,17,30,428.0,130.0,2.5,28.0,306.0,90.6,70.73
2016,7,26,17,45,437.5,109.5,2.4,28.0,266.0,78.5,60.82
2016,7,26,18,0,447.0,89.0,2.3,28.0,226.0,65.67,50.12
2016,7,26,18,15,381.0,77.0,2.1,27.5,177.0,57.05,42.87
2016,7,26,18,30,315.0,65.0,1.9,27.0,128.0,48.32,35.28
2016,7,26,18,45,229.5,49.0,1.7,26.5,87.0,36.59,24.9
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,24.75,13.54
2016,7,26,19,15,72.0,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,5.42,0.0
2016,7,27,6,15,46.0,29.5,0.8,23.5,35.5,56.17,32.65
2016,7,27,6,30,90.0,53.0,1.0,24.0,65.0,105.55,78.31
2016,7,27,6,45,108.5,76.0,1.2,24.5,97.0,142.31,109.91
2016,7,27,7,0,127.0,99.0,1.4,25.0,129.0,180.03,141.46
2016,7,27,7,15,186.0,113.5,1.45,25.5,170.5,245.36,194.24
2016,7,27,7,30,245.0,128.0,1.5,26.0,212.0,304.83,241.08
2016,7,27,7,45,168.5,156.0,1.55,26.5,218.5,276.12,216.88
2016,7,27,8,0,92.0,184.0,1.6,27.0,225.0,239.07,185.94
2016,7,27,8,15,112.5,210.5,1.6,27.5,267.5,297.92,230.34
2016,7,27,8,30,133.0,237.0,1.6,28.0,310.0,342.21,262.44
2016,7,27,8,45,115.0,260.0,1.65,28.5,327.0,351.69,267.39
2016,7,27,9,0,97.0,283.0,1.7,29.0,344.0,341.19,257.87
2016,7,27,9,15,218.0,295.0,1.75,29.0,447.5,473.81,356.41
2016,7,27,9,30,339.0,307.0,1.8,29.0,551.0,610.65,453.15
2016,7,27,9,45,302.5,338.0,1.85,29.5,565.5,609.56,448.47
2016,7,27,10,0,266.0,369.0,1.9,30.0,580.0,605.59,442.93
2016,7,27,10,15,249.5,391.5,2.0,30.0,597.0,608.81,444.12
2016,7,27,10,30,233.0,414.0,2.1,30.0,614.0,592.02,431.88
2016,7,27,10,45,311.0,402.5,2.25,30.5,679.0,661.94,480.27
2016,7,27,11,0,389.0,391.0,2.4,31.0,744.0,711.46,513.77
2016,7,27,11,15,399.0,398.0,2.5,31.0,767.5,715.44,515.94
2016,7,27,11,30,409.0,405.0,2.6,31.0,791.0,727.91,523.91
2016,7,27,11,45,524.5,344.5,2.75,31.0,847.5,757.49,546.34
2016,7,27,12,0,640.0,284.0,2.9,31.0,904.0,778.74,562.77
2016,7,27,12,15,642.0,285.0,2.95,31.0,910.0,754.93,546.1
2016,7,27,12,30,644.0,286.0,3.0,31.0,916.0,728.41,527.7
2016,7,27,12,45,647.5,282.5,3.15,31.0,915.5,697.24,506.35
2016,7,27,13,0,651.0,279.0,3.3,31.0,915.0,663.99,483.06
2016,7,27,13,15,648.0,278.0,3.35,31.0,905.5,626.5,455.89
2016,7,27,13,30,645.0,277.0,3.4,31.0,896.0,587.66,427.18
2016,7,27,13,45,643.0,272.0,3.45,31.0,880.0,545.47,395.45
2016,7,27,14,0,641.0,267.0,3.5,31.0,864.0,502.2,362.13
2016,7,27,14,15,632.5,264.0,3.5,31.0,839.5,456.46,326.15
2016,7,27,14,30,624.0,261.0,3.5,31.0,815.0,410.57,289.31
2016,7,27,14,45,520.5,299.5,3.5,31.0,750.0,362.56,252.75
2016,7,27,15,0,417.0,338.0,3.5,31.0,685.0,320.17,221.76
2016,7,27,15,15,522.0,274.0,3.45,31.0,687.0,272.72,180.81
2016,7,27,15,30,627.0,210.0,3.4,31.0,689.0,210.93,130.82
2016,7,27,15,45,609.5,204.0,3.35,31.0,647.0,162.53,102.51
2016,7,27,16,0,592.0,198.0,3.3,31.0,605.0,123.97,95.2
2016,7,27,16,15,478.5,217.0,3.15,30.5,530.0,134.44,104.16
2016,7,27,16,30,365.0,236.0,3.0,30.0,455.0,150.53,117.66
2016,7,27,16,45,428.0,200.0,2.85,30.0,434.0,128.1,99.87
2016,7,27,17,0,491.0,164.0,2.7,30.0,413.0,110.29,85.73
2016,7,27,17,15,451.5,154.0,2.3,29.5,362.5,104.78,81.7
2016,7,27,17,30,412.0,144.0,1.9,29.0,312.0,99.07,77.41
2016,7,27,17,45,367.0,129.0,1.55,29.0,262.0,89.9,70.0
2016,7,27,18,0,322.0,114.0,1.2,29.0,212.0,81.25,62.87
2016,7,27,18,15,255.5,97.0,1.1,28.5,165.0,69.31,52.92
2016,7,27,18,30,189.0,80.0,1.0,28.0,118.0,57.23,42.54
2016,7,27,18,45,119.5,57.5,0.9,27.5,78.5,41.57,28.87
2016,7,27,19,0,50.0,35.0,0.8,27.0,39.0,25.75,14.06
2016,7,27,19,15,25.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,92.0,28.5,2.4,25.0,40.5,80.97,47.72
2016,7,28,6,30,184.0,48.0,2.5,25.0,72.0,150.83,113.32
2016,7,28,6,45,274.0,62.0,2.7,25.0,117.5,230.64,180.5
2016,7,28,7,0,364.0,76.0,2.9,25.0,163.0,309.01,245.78
2016,7,28,7,15,424.0,87.0,2.95,25.5,213.5,373.53,297.91
2016,7,28,7,30,484.0,98.0,3.0,26.0,264.0,442.28,351.49
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.0,512.22,404.21
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,577.24,451.82
2016,7,28,8,15,486.5,155.0,3.25,27.5,390.5,557.98,433.35
2016,7,28,8,30,381.0,202.0,3.2,28.0,409.0,518.88,400.65
2016,7,28,8,45,551.0,162.0,3.2,28.5,494.0,652.88,498.7
2016,7,28,9,0,721.0,122.0,3.2,29.0,579.0,765.22,576.02
2016,7,28,9,15,738.5,126.0,3.1,29.0,625.5,792.19,591.61
2016,7,28,9,30,756.0,130.0,3.0,29.0,672.0,821.13,608.98
2016,7,28,9,45,774.0,130.5,2.9,29.5,714.5,844.01,620.87
2016,7,28,10,0,792.0,131.0,2.8,30.0,757.0,863.78,630.6
2016,7,28,10,15,802.0,133.0,2.75,30.0,793.0,874.57,636.01
2016,7,28,10,30,812.0,135.0,2.7,30.0,829.0,881.8,639.25
2016,7,28,10,45,821.0,136.0,2.7,30.5,858.5,870.32,629.47
2016,7,28,11,0,830.0,137.0,2.7,31.0,888.0,868.29,626.19
2016,7,28,11,15,835.5,138.0,2.75,31.0,910.0,859.51,620.15
2016,7,28,11,30,841.0,139.0,2.8,31.0,932.0,847.1,611.87
2016,7,28,11,45,846.5,138.0,2.85,31.5,947.0,829.47,599.05
2016,7,28,12,0,852.0,137.0,2.9,32.0,962.0,808.41,584.07
2016,7,28,12,15,853.5,137.5,2.95,32.0,968.5,782.05,566.82
2016,7,28,12,30,855.0,138.0,3.0,32.0,975.0,752.75,546.56
2016,7,28,12,45,578.0,306.5,3.1,32.5,872.0,667.14,481.82
2016,7,28,13,0,301.0,475.0,3.2,33.0,769.0,577.2,414.67
2016,7,28,13,15,575.5,306.0,3.25,33.0,860.5,601.97,435.06
2016,7,28,13,30,850.0,137.0,3.3,33.0,952.0,601.36,435.16
2016,7,28,13,45,846.0,135.5,3.4,33.0,934.5,555.89,400.44
2016,7,28,14,0,842.0,134.0,3.5,33.0,917.0,508.78,363.7
2016,7,28,14,15,586.0,272.0,3.55,32.5,809.5,442.81,315.2
2016,7,28,14,30,330.0,410.0,3.6,32.0,702.0,401.24,286.54
2016,7,28,14,45,571.5,269.0,3.7,32.0,752.5,358.57,247.91
2016,7,28,15,0,813.0,128.0,3.8,32.0,803.0,303.68,196.1
2016,7,28,15,15,414.0,189.0,3.8,31.5,532.0,201.95,132.3
2016,7,28,15,30,15.0,250.0,3.8,31.0,261.0,183.41,135.03
2016,7,28,15,45,286.5,231.0,3.85,31.0,427.5,162.77,111.98
2016,7,28,16,0,558.0,212.0,3.9,31.0,594.0,131.8,101.54
2016,7,28,16,15,523.5,204.5,3.85,30.5,542.0,128.96,99.81
2016,7,28,16,30,489.0,197.0,3.8,30.0,490.0,125.95,97.91
2016,7,28,16,45,348.5,205.0,3.8,30.0,404.0,134.4,105.14
2016,7,28,17,0,208.0,213.0,3.8,30.0,318.0,140.86,110.79
2016,7,28,17,15,201.5,187.5,3.65,29.5,280.0,126.21,99.41
2016,7,28,17,30,195.0,162.0,3.5,29.0,242.0,111.04,87.43
2016,7,28,17,45,180.0,138.5,3.35,28.5,203.5,96.33,75.62
2016,7,28,18,0,165.0,115.0,3.2,28.0,165.0,81.22,63.21
2016,7,28,18,15,140.0,93.0,3.0,27.5,129.5,66.5,50.82
2016,7,28,18,30,115.0,71.0,2.8,27.0,94.0,51.49,37.9
2016,7,28,18,45,75.5,50.0,2.6,26.5,63.5,36.75,24.95
2016,7,28,19,0,36.0,29.0,2.4,26.0,33.0,21.82,10.91
2016,7,28,19,15,18.0,14.5,2.4,25.5,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,12.02,0.0
2016,7,29,6,15,107.5,27.5,1.95,24.0,40.5,85.88,49.62
2016,7,29,6,30,201.0,46.0,2.1,24.0,72.0,167.18,126.23
2016,7,29,6,45,285.5,60.5,2.25,24.5,117.0,235.59,184.49
2016,7,29,7,0,370.0,75.0,2.4,25.0,162.0,312.23,247.89
2016,7,29,7,15,430.5,85.5,2.45,25.0,212.5,376.87,300.53
2016,7,29,7,30,491.0,96.0,2.5,25.0,263.0,445.8,354.78
2016,7,29,7,45,345.0,138.5,2.6,25.5,266.0,394.42,312.83
2016,7,29,8,0,199.0,181.0,2.7,26.0,269.0,329.9,259.89
2016,7,29,8,15,275.5,194.5,2.7,26.0,334.0,422.72,331.31
2016,7,29,8,30,352.0,208.0,2.7,26.0,399.0,503.57,391.48
2016,7,29,8,45,273.5,246.5,2.75,26.5,404.0,486.95,374.99
2016,7,29,9,0,195.0,285.0,2.8,27.0,409.0,445.52,340.97
2016,7,29,9,15,145.5,306.5,2.75,27.0,403.0,425.0,323.58
2016,7,29,9,30,96.0,328.0,2.7,27.0,397.0,382.55,290.1
2016,7,29,9,45,72.5,333.5,2.7,27.5,387.5,364.27,274.81
2016,7,29,10,0,49.0,339.0,2.7,28.0,378.0,345.56,259.2
2016,7,29,10,15,41.0,342.0,2.65,28.5,376.0,338.13,252.46
2016,7,29,10,30,33.0,345.0,2.6,29.0,374.0,330.69,245.77
2016,7,29,10,45,25.0,321.5,2.55,29.5,344.0,299.05,221.56
2016,7,29,11,0,17.0,298.0,2.5,30.0,314.0,254.2,187.74
2016,7,29,11,15,110.0,386.5,2.35,30.0,490.5,441.43,325.27
2016,7,29,11,30,203.0,475.0,2.2,30.0,667.0,591.78,429.5
2016,7,29,11,45,185.0,484.0,2.1,30.5,661.5,573.66,413.95
2016,7,29,12,0,167.0,493.0,2.0,31.0,656.0,554.95,399.22
2016,7,29,12,15,227.0,487.0,1.85,31.0,709.0,584.33,419.47
2016,7,29,12,30,287.0,481.0,1.7,31.0,762.0,615.12,439.69
2016,7,29,12,45,347.5,453.5,1.6,31.5,793.0,616.76,439.6
2016,7,29,13,0,408.0,426.0,1.5,32.0,824.0,613.76,436.2
2016,7,29,13,15,630.5,280.5,1.45,32.0,888.5,620.48,442.24
2016,7,29,13,30,853.0,135.0,1.4,32.0,953.0,603.36,430.51
2016,7,29,13,45,854.0,130.5,1.4,32.5,937.0,558.39,396.12
2016,7,29,14,0,855.0,126.0,1.4,33.0,921.0,511.31,359.54
2016,7,29,14,15,546.0,279.5,1.5,33.0,782.0,435.11,305.42
2016,7,29,14,30,237.0,433.0,1.6,33.0,643.0,387.34,274.02
2016,7,29,14,45,505.5,293.0,1.7,33.0,719.0,355.77,244.26
2016,7,29,15,0,774.0,153.0,1.8,33.0,795.0,306.15,196.88
2016,7,29,15,15,573.0,239.0,1.9,33.0,701.5,262.59,169.11
2016,7,29,15,30,372.0,325.0,2.0,33.0,608.0,249.89,168.02
2016,7,29,15,45,554.0,228.5,2.1,33.0,622.0,174.8,111.81
2016,7,29,16,0,736.0,132.0,2.2,33.0,636.0,97.79,73.42
2016,7,29,16,15,716.5,128.0,2.25,32.5,588.0,88.88,66.74
2016,7,29,16,30,697.0,124.0,2.3,32.0,540.0,87.67,66.15
2016,7,29,16,45,677.0,116.5,2.35,32.0,490.0,84.12,63.51
2016,7,29,17,0,657.0,109.0,2.4,32.0,440.0,80.31,60.65
2016,7,29,17,15,623.0,102.5,2.15,31.5,387.0,76.65,58.01
2016,7,29,17,30,589.0,96.0,1.9,31.0,334.0,72.86,55.21
2016,7,29,17,45,546.5,87.5,1.7,30.5,282.0,67.37,50.93
2016,7,29,18,0,504.0,79.0,1.5,30.0,230.0,61.73,46.38
2016,7,29,18,15,437.5,68.5,1.4,29.0,180.0,54.13,40.11
2016,7,29,18,30,371.0,58.0,1.3,28.0,130.0,43.96,31.41
2016,7,29,18,45,276.0,44.0,1.25,27.5,87.5,33.34,22.0
2016,7,29,19,0,181.0,30.0,1.2,27.0,45.0,22.72,11.3
2016,7,29,19,15,90.5,15.0,1.2,26.5,22.5,11.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,12.32,0.0
2016,7,30,6,15,112.0,26.5,2.25,24.0,40.5,86.34,48.2
2016,7,30,6,30,207.0,45.0,2.4,24.0,72.0,169.5,127.94
2016,7,30,6,45,305.0,58.0,2.6,24.5,118.5,243.47,190.91
2016,7,30,7,0,403.0,71.0,2.8,25.0,165.0,327.11,260.13
2016,7,30,7,15,463.0,80.5,2.8,25.5,216.5,398.27,317.2
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,468.85,371.74
2016,7,30,7,45,575.5,94.5,2.85,26.5,322.5,531.95,418.87
2016,7,30,8,0,628.0,99.0,2.9,27.0,377.0,596.71,465.66
2016,7,30,8,15,658.5,104.5,2.85,27.5,430.0,647.02,499.96
2016,7,30,8,30,689.0,110.0,2.8,28.0,483.0,696.66,532.15
2016,7,30,8,45,717.0,112.5,2.75,28.5,534.0,739.76,558.87
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,777.2,581.17
2016,7,30,9,15,762.0,118.5,2.65,29.5,632.0,808.42,598.91
2016,7,30,9,30,779.0,122.0,2.6,30.0,679.0,836.88,614.6
2016,7,30,9,45,796.5,122.5,2.55,30.5,722.0,859.65,626.37
2016,7,30,10,0,814.0,123.0,2.5,31.0,765.0,879.23,636.01
2016,7,30,10,15,823.5,125.0,2.5,31.5,801.0,877.45,632.19
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,884.17,634.21
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,885.8,633.0
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,883.76,629.59
2016,7,30,11,15,860.0,126.0,2.55,33.0,919.5,874.47,623.35
2016,7,30,11,30,865.0,127.0,2.6,33.0,942.0,861.48,614.86
2016,7,30,11,45,879.0,120.0,2.65,33.5,959.0,845.67,603.41
2016,7,30,12,0,893.0,113.0,2.7,34.0,976.0,826.12,589.64
2016,7,30,12,15,894.0,113.5,2.8,34.0,982.5,798.75,572.31
2016,7,30,12,30,895.0,114.0,2.9,34.0,989.0,768.27,552.68
2016,7,30,12,45,895.5,113.0,3.0,34.5,987.5,733.41,527.56
2016,7,30,13,0,896.0,112.0,3.1,35.0,986.0,695.93,500.19
2016,7,30,13,15,894.0,111.5,3.15,35.0,976.0,654.71,470.47
2016,7,30,13,30,892.0,111.0,3.2,35.0,966.0,611.25,438.41
2016,7,30,13,45,888.5,110.5,3.3,35.5,948.0,564.86,402.68
2016,7,30,14,0,885.0,110.0,3.4,36.0,930.0,516.63,364.69
2016,7,30,14,15,879.5,109.0,3.45,35.5,905.0,465.52,324.94
2016,7,30,14,30,874.0,108.0,3.5,35.0,880.0,413.15,282.98
2016,7,30,14,45,865.5,107.0,3.55,35.0,847.5,358.77,238.08
2016,7,30,15,0,857.0,106.0,3.6,35.0,815.0,303.9,192.58
2016,7,30,15,15,847.0,104.0,3.65,35.0,776.5,247.84,147.43
2016,7,30,15,30,837.0,102.0,3.7,35.0,738.0,191.94,106.3
2016,7,30,15,45,822.5,100.0,3.75,35.0,694.0,136.06,74.35
2016,7,30,16,0,808.0,98.0,3.8,35.0,650.0,88.46,65.53
2016,7,30,16,15,790.5,95.0,3.75,34.5,601.5,77.61,57.21
2016,7,30,16,30,773.0,92.0,3.7,34.0,553.0,76.06,56.29
2016,7,30,16,45,747.0,89.0,3.7,34.0,500.5,74.21,55.0
2016,7,30,17,0,721.0,86.0,3.7,34.0,448.0,72.3,53.67
2016,7,30,17,15,689.0,81.5,3.45,33.5,394.5,69.14,51.41
2016,7,30,17,30,657.0,77.0,3.2,33.0,341.0,60.84,44.87
2016,7,30,17,45,610.0,71.5,3.0,32.5,287.5,56.81,41.77
2016,7,30,18,0,563.0,66.0,2.8,32.0,234.0,52.78,38.56
2016,7,30,18,15,496.0,58.0,2.55,31.0,183.0,46.64,33.5
2016,7,30,18,30,429.0,50.0,2.3,30.0,132.0,40.49,28.21
2016,7,30,18,45,325.0,38.5,2.1,29.5,89.0,31.26,20.04
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.03,10.36
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,24.0,9.0,17.41,0.0
2016,7,31,6,15,147.0,25.0,3.4,24.5,41.5,107.61,58.74
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,192.03,144.8
2016,7,31,6,45,378.0,49.0,3.65,25.5,122.5,275.82,216.09
2016,7,31,7,0,491.0,57.0,3.8,26.0,171.0,367.8,292.11
2016,7,31,7,15,548.5,64.0,3.8,26.5,223.5,433.92,345.52
2016,7,31,7,30,606.0,71.0,3.8,27.0,276.0,503.43,399.37
2016,7,31,7,45,657.0,73.0,3.85,27.5,331.5,565.15,445.55
2016,7,31,8,0,708.0,75.0,3.9,28.0,387.0,626.16,489.22
2016,7,31,8,15,735.0,79.0,3.9,28.5,440.5,674.81,521.59
2016,7,31,8,30,762.0,83.0,3.9,29.0,494.0,722.37,552.46
2016,7,31,8,45,781.0,86.5,3.95,29.5,544.0,761.29,576.79
2016,7,31,9,0,800.0,90.0,4.0,30.0,594.0,797.99,599.26
2016,7,31,9,15,815.0,93.0,4.0,30.0,641.0,818.6,611.45
2016,7,31,9,30,830.0,96.0,4.0,30.0,688.0,845.47,628.04
2016,7,31,9,45,843.0,97.0,4.05,30.5,730.0,865.35,638.77
2016,7,31,10,0,856.0,98.0,4.1,31.0,772.0,881.92,647.33
2016,7,31,10,15,864.5,100.0,4.1,31.5,808.0,891.95,651.37
2016,7,31,10,30,873.0,102.0,4.1,32.0,844.0,898.28,653.09
2016,7,31,10,45,880.5,102.5,4.15,32.5,873.5,898.47,651.12
2016,7,31,11,0,888.0,103.0,4.2,33.0,903.0,894.84,646.83
2016,7,31,11,15,892.0,104.0,4.2,33.0,925.5,884.77,639.51
2016,7,31,11,30,896.0,105.0,4.2,33.0,948.0,870.9,629.86
2016,7,31,11,45,901.0,104.0,4.25,33.5,962.5,852.4,616.19
2016,7,31,12,0,906.0,103.0,4.3,34.0,977.0,830.28,600.25
2016,7,31,12,15,907.0,103.0,4.35,34.0,983.5,802.34,581.7
2016,7,31,12,30,908.0,103.0,4.4,34.0,990.0,771.26,561.02
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.0,736.21,535.06
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,698.54,506.72
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.0,656.97,476.19
2016,7,31,13,30,901.0,104.0,4.6,35.0,966.0,613.11,443.3
