Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,895.5,104.5,4.65,35.5,947.5,565.92,406.29
2016,7,31,14,0,890.0,105.0,4.7,36.0,929.0,517.03,367.28
2016,7,31,14,15,884.5,104.0,4.7,36.0,904.0,465.62,326.13
2016,7,31,14,30,879.0,103.0,4.7,36.0,879.0,412.95,282.99
2016,7,31,14,45,857.0,110.0,4.7,36.0,843.5,359.05,238.51
2016,7,31,15,0,835.0,117.0,4.7,36.0,808.0,305.91,194.62
2016,7,31,15,15,824.5,115.0,4.7,35.5,769.5,250.81,150.57
2016,7,31,15,30,814.0,113.0,4.7,35.0,731.0,195.95,110.35
2016,7,31,15,45,796.5,112.0,4.75,35.0,686.5,133.27,72.86
2016,7,31,16,0,779.0,111.0,4.8,35.0,642.0,86.15,63.73
2016,7,31,16,15,761.0,107.5,4.8,34.5,593.5,84.75,62.98
2016,7,31,16,30,743.0,104.0,4.8,34.0,545.0,83.22,62.11
2016,7,31,16,45,714.5,101.0,4.8,34.0,493.0,81.68,61.09
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,73.85,54.96
2016,7,31,17,15,652.5,92.5,4.65,33.5,388.0,70.55,52.59
2016,7,31,17,30,619.0,87.0,4.5,33.0,335.0,67.14,50.1
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.5,63.05,46.96
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,58.96,43.71
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.98,37.95
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.95,31.89
2016,7,31,18,45,271.0,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,164.0,29.0,3.6,29.0,42.0,21.92,9.94
2016,7,31,19,15,82.0,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,65.05,31.98
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,132.25,98.83
2016,8,1,6,45,255.0,63.0,3.75,24.5,114.5,225.61,177.06
2016,8,1,7,0,384.0,75.0,3.9,25.0,163.0,323.41,258.0
2016,8,1,7,15,448.0,85.5,3.95,25.5,215.5,391.21,313.14
2016,8,1,7,30,512.0,96.0,4.0,26.0,268.0,470.3,374.89
2016,8,1,7,45,582.5,96.5,4.1,27.0,325.5,542.0,428.52
2016,8,1,8,0,653.0,97.0,4.2,28.0,383.0,616.13,482.05
2016,8,1,8,15,684.0,102.0,4.25,28.5,437.0,667.26,517.21
2016,8,1,8,30,715.0,107.0,4.3,29.0,491.0,717.67,550.49
2016,8,1,8,45,745.5,108.0,4.35,30.0,544.0,757.97,574.79
2016,8,1,9,0,776.0,109.0,4.4,31.0,597.0,800.96,600.5
2016,8,1,9,15,793.0,112.0,4.4,31.5,644.5,832.33,618.81
2016,8,1,9,30,810.0,115.0,4.4,32.0,692.0,860.86,635.07
2016,8,1,9,45,825.5,116.5,4.4,32.5,735.5,883.33,647.17
2016,8,1,10,0,841.0,118.0,4.4,33.0,779.0,890.69,649.22
2016,8,1,10,15,851.0,120.0,4.4,33.5,816.0,901.62,653.85
2016,8,1,10,30,861.0,122.0,4.4,34.0,853.0,908.88,656.12
2016,8,1,10,45,869.5,122.5,4.4,34.5,883.5,909.6,654.24
2016,8,1,11,0,878.0,123.0,4.4,35.0,914.0,906.51,650.05
2016,8,1,11,15,883.0,124.0,4.4,35.0,936.5,896.93,643.11
2016,8,1,11,30,888.0,125.0,4.4,35.0,959.0,883.55,633.84
2016,8,1,11,45,892.5,124.5,4.45,35.5,974.0,864.73,620.04
2016,8,1,12,0,897.0,124.0,4.5,36.0,989.0,842.31,603.99
2016,8,1,12,15,898.0,124.5,4.5,36.0,995.5,814.47,585.49
2016,8,1,12,30,899.0,125.0,4.5,36.0,1002.0,783.51,564.63
2016,8,1,12,45,900.5,124.0,4.5,36.5,1000.5,748.89,538.93
2016,8,1,13,0,902.0,123.0,4.5,37.0,999.0,711.56,511.03
2016,8,1,13,15,899.5,122.5,4.5,37.0,989.0,669.43,480.37
2016,8,1,13,30,897.0,122.0,4.5,37.0,979.0,625.09,447.46
2016,8,1,13,45,894.5,120.0,4.5,37.0,961.0,577.65,411.53
2016,8,1,14,0,892.0,118.0,4.5,37.0,943.0,528.28,373.24
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.0,475.96,331.78
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,422.44,288.38
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,367.27,242.95
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,311.46,196.82
2016,8,1,15,15,855.5,109.0,4.45,37.0,786.5,254.49,151.09
2016,8,1,15,30,845.0,107.0,4.4,37.0,747.0,197.73,109.41
2016,8,1,15,45,832.5,103.5,4.4,37.0,702.5,140.36,76.29
2016,8,1,16,0,820.0,100.0,4.4,37.0,658.0,80.68,58.83
2016,8,1,16,15,802.0,97.0,4.35,36.5,608.5,79.25,58.05
2016,8,1,16,30,784.0,94.0,4.3,36.0,559.0,77.71,57.14
2016,8,1,16,45,760.0,90.5,4.3,35.5,506.0,75.59,55.78
2016,8,1,17,0,736.0,87.0,4.3,35.0,453.0,73.38,54.33
2016,8,1,17,15,703.5,82.0,4.0,34.5,398.5,69.84,51.78
2016,8,1,17,30,671.0,77.0,3.7,34.0,344.0,61.12,44.92
2016,8,1,17,45,623.5,71.5,3.4,33.5,289.5,57.06,41.8
2016,8,1,18,0,576.0,66.0,3.1,33.0,235.0,52.99,38.56
2016,8,1,18,15,506.0,58.0,2.9,32.0,183.0,46.8,33.47
2016,8,1,18,30,436.0,50.0,2.7,31.0,131.0,40.62,28.14
2016,8,1,18,45,322.5,38.5,2.5,30.0,87.0,31.33,19.95
2016,8,1,19,0,209.0,27.0,2.3,29.0,43.0,20.62,8.63
2016,8,1,19,15,104.5,13.5,2.5,28.5,21.5,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,21.5,2.55,23.5,35.0,87.85,42.24
2016,8,2,6,30,223.0,43.0,2.8,24.0,70.0,177.02,133.27
2016,8,2,6,45,342.0,53.0,3.1,25.0,119.0,259.39,203.26
2016,8,2,7,0,461.0,63.0,3.4,26.0,168.0,359.62,285.27
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.0,427.73,340.15
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,499.36,395.59
2016,8,2,7,45,638.5,80.5,3.55,27.5,330.5,564.7,444.42
2016,8,2,8,0,696.0,82.0,3.6,28.0,387.0,631.93,492.75
2016,8,2,8,15,724.5,86.5,3.55,28.5,440.5,679.03,523.6
2016,8,2,8,30,753.0,91.0,3.5,29.0,494.0,728.23,555.25
2016,8,2,8,45,779.0,92.0,3.5,30.0,546.0,769.99,579.98
2016,8,2,9,0,805.0,93.0,3.5,31.0,598.0,809.82,602.87
2016,8,2,9,15,820.0,96.0,3.45,31.5,645.5,830.28,613.22
2016,8,2,9,30,835.0,99.0,3.4,32.0,693.0,857.24,628.0
2016,8,2,9,45,849.0,100.0,3.35,32.5,735.5,878.07,638.53
2016,8,2,10,0,863.0,101.0,3.3,33.0,778.0,895.57,646.89
2016,8,2,10,15,871.5,102.5,3.25,33.5,814.5,905.06,650.07
2016,8,2,10,30,880.0,104.0,3.2,34.0,851.0,910.83,650.99
2016,8,2,10,45,887.5,104.5,3.2,34.5,880.5,910.92,648.71
2016,8,2,11,0,895.0,105.0,3.2,35.0,910.0,907.16,644.14
2016,8,2,11,15,899.0,106.0,3.2,35.0,932.0,896.89,636.89
2016,8,2,11,30,903.0,107.0,3.2,35.0,954.0,882.8,627.34
2016,8,2,11,45,905.0,108.0,3.25,35.5,968.5,863.25,613.39
2016,8,2,12,0,907.0,109.0,3.3,36.0,983.0,840.1,597.24
2016,8,2,12,15,907.5,109.5,3.35,36.0,989.0,811.91,579.07
2016,8,2,12,30,908.0,110.0,3.4,36.0,995.0,780.57,558.8
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.0,745.17,533.26
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,707.08,505.34
2016,8,2,13,15,905.5,108.5,3.55,37.0,980.5,664.82,475.07
2016,8,2,13,30,903.0,108.0,3.6,37.0,970.0,620.33,442.46
2016,8,2,13,45,899.5,107.0,3.7,37.0,952.0,572.81,406.96
2016,8,2,14,0,896.0,106.0,3.8,37.0,934.0,523.44,369.04
2016,8,2,14,15,890.5,105.0,3.85,37.0,908.5,471.5,328.06
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,418.29,285.02
2016,8,2,14,45,877.5,102.5,3.95,37.0,850.0,363.03,239.63
2016,8,2,15,0,870.0,101.0,4.0,37.0,817.0,307.17,193.51
2016,8,2,15,15,860.0,99.0,4.0,36.5,778.5,250.1,147.98
2016,8,2,15,30,850.0,97.0,4.0,36.0,740.0,193.19,106.22
2016,8,2,15,45,837.0,94.5,4.05,36.0,695.5,136.11,73.08
2016,8,2,16,0,824.0,92.0,4.1,36.0,651.0,85.48,62.91
2016,8,2,16,15,806.5,89.5,4.05,35.5,602.0,83.57,61.76
2016,8,2,16,30,789.0,87.0,4.0,35.0,553.0,73.29,53.84
2016,8,2,16,45,766.0,83.5,4.0,35.0,501.0,71.0,52.2
2016,8,2,17,0,743.0,80.0,4.0,35.0,449.0,68.62,50.48
2016,8,2,17,15,711.5,75.5,3.8,34.5,395.0,65.27,48.06
2016,8,2,17,30,680.0,71.0,3.6,34.0,341.0,61.84,45.52
2016,8,2,17,45,634.5,66.0,3.45,33.5,286.5,53.32,38.71
2016,8,2,18,0,589.0,61.0,3.3,33.0,232.0,49.48,35.64
2016,8,2,18,15,521.0,53.5,3.0,32.0,180.5,43.52,30.73
2016,8,2,18,30,453.0,46.0,2.7,31.0,129.0,37.59,25.62
2016,8,2,18,45,339.5,35.5,2.4,30.5,85.5,28.99,17.95
2016,8,2,19,0,226.0,25.0,2.1,30.0,42.0,20.47,8.0
2016,8,2,19,15,113.0,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,24.5,36.0,98.34,44.09
2016,8,3,6,30,296.0,37.0,2.5,25.0,72.0,206.77,155.17
2016,8,3,6,45,399.5,46.0,2.65,26.0,120.5,286.88,223.58
2016,8,3,7,0,503.0,55.0,2.8,27.0,169.0,376.21,296.53
2016,8,3,7,15,561.5,62.0,2.75,27.5,222.0,443.89,350.46
2016,8,3,7,30,620.0,69.0,2.7,28.0,275.0,515.04,404.61
2016,8,3,7,45,666.0,72.5,2.7,28.5,330.5,576.0,449.15
2016,8,3,8,0,712.0,76.0,2.7,29.0,386.0,635.65,490.45
2016,8,3,8,15,739.5,80.0,2.7,29.5,440.0,685.1,522.56
2016,8,3,8,30,767.0,84.0,2.7,30.0,494.0,733.44,553.12
2016,8,3,8,45,788.5,87.0,2.7,31.0,545.5,774.15,576.59
2016,8,3,9,0,810.0,90.0,2.7,32.0,597.0,812.73,598.12
2016,8,3,9,15,825.0,92.5,2.65,32.5,644.5,832.93,607.95
2016,8,3,9,30,840.0,95.0,2.6,33.0,692.0,859.54,622.07
2016,8,3,9,45,852.0,97.0,2.6,33.5,734.0,879.76,632.23
2016,8,3,10,0,864.0,99.0,2.6,34.0,776.0,896.58,640.23
2016,8,3,10,15,872.5,101.0,2.6,34.5,812.5,906.62,643.97
2016,8,3,10,30,881.0,103.0,2.6,35.0,849.0,912.91,645.47
2016,8,3,10,45,888.0,104.0,2.65,35.5,879.0,913.03,643.6
2016,8,3,11,0,895.0,105.0,2.7,36.0,909.0,909.29,639.46
2016,8,3,11,15,899.5,106.0,2.75,36.0,931.0,899.43,632.93
2016,8,3,11,30,904.0,107.0,2.8,36.0,953.0,885.74,624.1
2016,8,3,11,45,905.0,108.5,2.85,36.5,967.5,865.72,610.05
2016,8,3,12,0,906.0,110.0,2.9,37.0,982.0,842.12,593.84
2016,8,3,12,15,907.0,110.0,2.95,37.0,988.0,813.87,575.89
2016,8,3,12,30,908.0,110.0,3.0,37.0,994.0,782.47,555.85
2016,8,3,12,45,908.0,109.5,3.1,37.5,992.5,747.0,530.87
2016,8,3,13,0,908.0,109.0,3.2,38.0,991.0,708.83,503.4
2016,8,3,13,15,906.0,109.0,3.25,38.0,980.5,667.17,473.8
2016,8,3,13,30,904.0,109.0,3.3,38.0,970.0,623.21,441.84
2016,8,3,13,45,901.0,107.5,3.4,38.0,952.0,575.45,406.5
2016,8,3,14,0,898.0,106.0,3.5,38.0,934.0,525.79,368.7
2016,8,3,14,15,892.5,105.0,3.55,38.0,908.5,473.65,327.88
2016,8,3,14,30,887.0,104.0,3.6,38.0,883.0,420.23,284.98
2016,8,3,14,45,876.5,104.0,3.65,38.0,850.0,364.75,239.79
2016,8,3,15,0,866.0,104.0,3.7,38.0,817.0,308.98,194.09
2016,8,3,15,15,856.0,102.0,3.75,37.5,778.0,252.01,148.89
2016,8,3,15,30,846.0,100.0,3.8,37.0,739.0,195.2,107.36
2016,8,3,15,45,833.5,97.5,3.9,37.0,694.5,138.26,74.29
2016,8,3,16,0,821.0,95.0,4.0,37.0,650.0,87.14,63.95
2016,8,3,16,15,803.5,92.0,4.0,36.5,601.0,76.21,55.63
2016,8,3,16,30,786.0,89.0,4.0,36.0,552.0,74.55,54.62
2016,8,3,16,45,763.5,85.0,4.0,36.0,499.5,71.99,52.77
2016,8,3,17,0,741.0,81.0,4.0,36.0,447.0,69.31,50.81
2016,8,3,17,15,709.0,76.5,3.9,35.5,393.0,65.97,48.42
2016,8,3,17,30,677.0,72.0,3.8,35.0,339.0,62.57,45.92
2016,8,3,17,45,631.5,66.5,3.7,34.5,285.0,53.65,38.81
2016,8,3,18,0,586.0,61.0,3.6,34.0,231.0,49.46,35.46
2016,8,3,18,15,517.5,53.5,3.3,33.0,179.5,43.51,30.57
2016,8,3,18,30,449.0,46.0,3.0,32.0,128.0,37.59,25.47
2016,8,3,18,45,337.5,35.0,2.7,31.5,84.5,28.6,17.5
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.66,6.85
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.0,2.65,24.5,36.0,106.25,43.63
2016,8,4,6,30,324.0,34.0,2.8,25.0,72.0,218.02,163.52
2016,8,4,6,45,425.0,42.5,3.0,26.0,121.0,297.44,232.01
2016,8,4,7,0,526.0,51.0,3.2,27.0,170.0,386.05,304.74
2016,8,4,7,15,583.0,57.5,3.2,27.5,223.0,453.24,358.64
2016,8,4,7,30,640.0,64.0,3.2,28.0,276.0,523.8,412.72
2016,8,4,7,45,681.0,68.0,3.25,29.0,331.0,580.21,453.39
2016,8,4,8,0,722.0,72.0,3.3,30.0,386.0,640.27,493.99
2016,8,4,8,15,749.5,76.0,3.3,30.5,440.0,690.1,526.51
2016,8,4,8,30,777.0,80.0,3.3,31.0,494.0,738.82,557.47
2016,8,4,8,45,795.5,83.5,3.3,31.5,545.0,777.96,581.14
2016,8,4,9,0,814.0,87.0,3.3,32.0,596.0,805.59,596.65
2016,8,4,9,15,829.5,89.5,3.3,32.5,643.5,835.7,613.74
2016,8,4,9,30,845.0,92.0,3.3,33.0,691.0,862.9,628.72
2016,8,4,9,45,854.0,95.0,3.3,33.5,732.5,881.62,638.03
2016,8,4,10,0,863.0,98.0,3.3,34.0,774.0,896.81,645.13
2016,8,4,10,15,872.0,100.0,3.3,34.5,810.5,907.33,649.26
2016,8,4,10,30,881.0,102.0,3.3,35.0,847.0,914.1,651.11
2016,8,4,10,45,883.0,106.0,3.35,35.5,875.5,912.6,648.1
2016,8,4,11,0,885.0,110.0,3.4,36.0,904.0,907.17,642.77
2016,8,4,11,15,889.5,110.5,3.45,36.0,926.5,896.85,635.78
2016,8,4,11,30,894.0,111.0,3.5,36.0,949.0,882.73,626.48
2016,8,4,11,45,895.0,113.0,3.6,36.5,962.5,863.21,612.76
2016,8,4,12,0,896.0,115.0,3.7,37.0,976.0,840.11,596.81
2016,8,4,12,15,897.0,115.0,3.75,37.0,982.5,811.99,578.61
2016,8,4,12,30,898.0,115.0,3.8,37.0,989.0,780.73,558.32
2016,8,4,12,45,892.5,118.5,3.9,37.5,985.5,744.53,532.28
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,705.93,504.06
2016,8,4,13,15,884.5,121.5,4.05,38.0,972.0,664.18,474.11
2016,8,4,13,30,882.0,121.0,4.1,38.0,962.0,620.25,441.91
2016,8,4,13,45,582.5,284.0,4.15,38.0,835.0,532.28,377.33
2016,8,4,14,0,283.0,447.0,4.2,38.0,708.0,461.41,326.17
2016,8,4,14,15,568.0,285.0,4.2,37.5,790.0,451.91,317.03
2016,8,4,14,30,853.0,123.0,4.2,37.0,872.0,420.74,287.91
2016,8,4,14,45,843.5,121.5,4.25,37.0,839.0,366.2,243.2
2016,8,4,15,0,834.0,120.0,4.3,37.0,806.0,311.33,198.04
2016,8,4,15,15,823.5,118.0,4.3,37.0,767.0,255.85,153.48
2016,8,4,15,30,813.0,116.0,4.3,37.0,728.0,193.59,107.52
2016,8,4,15,45,801.0,112.0,4.3,37.0,684.0,136.49,73.77
2016,8,4,16,0,789.0,108.0,4.3,37.0,640.0,84.82,62.13
2016,8,4,16,15,770.5,104.5,4.2,36.5,591.0,83.29,61.29
2016,8,4,16,30,752.0,101.0,4.1,36.0,542.0,81.65,60.32
2016,8,4,16,45,732.5,95.0,4.1,35.5,491.0,78.14,57.86
2016,8,4,17,0,713.0,89.0,4.1,35.0,440.0,74.42,55.2
2016,8,4,17,15,680.0,84.0,3.95,34.5,386.0,65.5,48.26
2016,8,4,17,30,647.0,79.0,3.8,34.0,332.0,62.18,45.82
2016,8,4,17,45,606.5,71.5,3.7,34.0,279.0,56.89,41.58
2016,8,4,18,0,566.0,64.0,3.6,34.0,226.0,51.46,37.12
2016,8,4,18,15,496.5,55.5,3.25,33.0,175.0,44.87,31.68
2016,8,4,18,30,427.0,47.0,2.9,32.0,124.0,38.25,25.99
2016,8,4,18,45,321.0,35.0,2.6,31.5,81.0,28.55,17.4
2016,8,4,19,0,215.0,23.0,2.3,31.0,38.0,18.82,5.64
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.5,17.5,2.35,24.5,35.5,103.34,37.28
2016,8,5,6,30,307.0,35.0,2.5,25.0,71.0,211.83,158.42
2016,8,5,6,45,403.0,45.0,2.65,26.0,119.0,289.87,225.79
2016,8,5,7,0,499.0,55.0,2.8,27.0,167.0,376.67,296.91
2016,8,5,7,15,559.0,62.5,2.8,27.5,220.5,446.01,352.29
2016,8,5,7,30,619.0,70.0,2.8,28.0,274.0,518.98,407.98
2016,8,5,7,45,661.5,75.0,2.8,28.5,329.5,579.57,452.19
2016,8,5,8,0,704.0,80.0,2.8,29.0,385.0,638.02,492.63
2016,8,5,8,15,732.5,84.5,2.75,29.5,439.5,688.78,525.49
2016,8,5,8,30,761.0,89.0,2.7,30.0,494.0,738.47,556.71
2016,8,5,8,45,782.5,92.0,2.65,30.5,545.5,779.17,580.97
2016,8,5,9,0,804.0,95.0,2.6,31.0,597.0,817.7,603.32
2016,8,5,9,15,820.0,98.0,2.55,31.5,644.5,848.95,620.45
2016,8,5,9,30,836.0,101.0,2.5,32.0,692.0,866.73,628.57
2016,8,5,9,45,847.5,103.5,2.45,32.5,734.5,886.89,638.34
2016,8,5,10,0,859.0,106.0,2.4,33.0,777.0,903.62,645.83
2016,8,5,10,15,867.5,107.5,2.4,33.0,813.5,912.99,650.42
2016,8,5,10,30,876.0,109.0,2.4,33.0,850.0,918.64,652.83
2016,8,5,10,45,882.0,110.5,2.4,33.5,879.5,918.19,650.2
2016,8,5,11,0,888.0,112.0,2.4,34.0,909.0,913.88,645.32
2016,8,5,11,15,892.5,113.0,2.45,34.0,931.0,903.89,638.74
2016,8,5,11,30,897.0,114.0,2.5,34.0,953.0,890.07,629.87
2016,8,5,11,45,894.0,118.5,2.55,34.5,965.5,869.11,615.26
2016,8,5,12,0,891.0,123.0,2.6,35.0,978.0,844.61,598.5
2016,8,5,12,15,891.5,123.5,2.65,35.0,984.0,816.39,580.58
2016,8,5,12,30,892.0,124.0,2.7,35.0,990.0,785.07,560.59
2016,8,5,12,45,889.5,124.5,2.8,35.0,987.0,748.7,535.91
2016,8,5,13,0,887.0,125.0,2.9,35.0,984.0,709.85,508.99
2016,8,5,13,15,884.0,124.5,2.95,35.0,973.5,667.64,478.91
2016,8,5,13,30,881.0,124.0,3.0,35.0,963.0,623.31,446.56
2016,8,5,13,45,875.5,124.0,3.1,35.0,944.0,575.94,411.32
2016,8,5,14,0,870.0,124.0,3.2,35.0,925.0,526.95,373.82
2016,8,5,14,15,863.5,122.5,3.25,35.0,898.5,475.09,333.03
2016,8,5,14,30,857.0,121.0,3.3,35.0,872.0,422.13,290.29
2016,8,5,14,45,835.5,127.0,3.35,35.0,836.0,368.02,246.11
2016,8,5,15,0,814.0,133.0,3.4,35.0,800.0,310.8,199.55
2016,8,5,15,15,577.5,230.0,3.45,35.0,691.5,264.08,169.94
2016,8,5,15,30,341.0,327.0,3.5,35.0,583.0,250.25,168.92
2016,8,5,15,45,347.5,302.5,3.55,35.0,550.0,208.98,142.1
2016,8,5,16,0,354.0,278.0,3.6,35.0,517.0,169.62,129.58
2016,8,5,16,15,535.5,196.0,3.65,34.5,525.0,125.29,95.28
2016,8,5,16,30,717.0,114.0,3.7,34.0,533.0,82.51,61.51
2016,8,5,16,45,690.5,109.0,3.75,34.0,481.0,80.09,59.82
2016,8,5,17,0,664.0,104.0,3.8,34.0,429.0,77.55,58.0
2016,8,5,17,15,627.5,97.5,3.7,33.5,375.0,73.7,55.2
2016,8,5,17,30,591.0,91.0,3.6,33.0,321.0,69.73,52.25
2016,8,5,17,45,545.0,82.5,3.5,32.5,268.5,64.05,47.8
2016,8,5,18,0,499.0,74.0,3.4,32.0,216.0,58.24,43.09
2016,8,5,18,15,425.0,64.0,3.15,31.5,166.0,50.85,36.87
2016,8,5,18,30,351.0,54.0,2.9,31.0,116.0,40.97,28.33
2016,8,5,18,45,248.5,39.0,2.65,30.5,75.0,29.58,18.26
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,18.21,4.5
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.0,86.87,25.5
2016,8,6,6,30,235.0,38.0,2.6,25.0,64.0,179.93,133.92
2016,8,6,6,45,330.5,50.0,2.8,25.5,110.0,254.02,198.34
2016,8,6,7,0,426.0,62.0,3.0,26.0,156.0,343.4,272.27
2016,8,6,7,15,488.0,70.5,3.05,26.5,208.0,412.36,327.94
2016,8,6,7,30,550.0,79.0,3.1,27.0,260.0,485.12,384.31
2016,8,6,7,45,597.5,84.5,3.15,27.5,314.0,547.44,430.7
2016,8,6,8,0,645.0,90.0,3.2,28.0,368.0,611.19,476.53
2016,8,6,8,15,676.0,95.0,3.15,28.5,421.5,662.41,510.58
2016,8,6,8,30,707.0,100.0,3.1,29.0,475.0,712.98,543.18
2016,8,6,8,45,733.5,102.5,3.1,30.0,526.5,752.08,566.07
2016,8,6,9,0,760.0,105.0,3.1,31.0,578.0,793.31,589.97
2016,8,6,9,15,777.0,108.0,3.05,31.5,625.0,824.59,607.58
2016,8,6,9,30,794.0,111.0,3.0,32.0,672.0,853.08,623.18
2016,8,6,9,45,808.0,113.0,3.0,33.0,714.5,874.71,633.14
2016,8,6,10,0,822.0,115.0,3.0,34.0,757.0,881.19,633.23
2016,8,6,10,15,831.5,117.0,3.0,34.5,793.5,891.67,637.44
2016,8,6,10,30,841.0,119.0,3.0,35.0,830.0,898.55,639.39
2016,8,6,10,45,847.5,121.5,3.0,35.5,859.5,899.43,637.64
2016,8,6,11,0,854.0,124.0,3.0,36.0,889.0,896.52,633.64
2016,8,6,11,15,859.0,125.0,3.0,36.0,911.0,887.11,626.97
2016,8,6,11,30,864.0,126.0,3.0,36.0,933.0,873.98,618.08
2016,8,6,11,45,867.0,127.0,3.05,36.5,947.5,855.46,604.89
2016,8,6,12,0,870.0,128.0,3.1,37.0,962.0,833.43,589.56
2016,8,6,12,15,871.0,128.5,3.1,37.0,968.5,806.04,571.77
2016,8,6,12,30,872.0,129.0,3.1,37.0,975.0,775.6,551.87
2016,8,6,12,45,870.0,130.0,3.15,37.0,972.5,740.5,527.73
2016,8,6,13,0,868.0,131.0,3.2,37.0,970.0,702.94,501.45
2016,8,6,13,15,865.5,130.5,3.2,37.0,960.0,661.67,471.92
2016,8,6,13,30,863.0,130.0,3.2,37.0,950.0,618.29,440.22
2016,8,6,13,45,857.5,130.0,3.25,37.5,931.5,571.6,404.68
2016,8,6,14,0,852.0,130.0,3.3,38.0,913.0,523.33,367.17
2016,8,6,14,15,846.0,128.5,3.25,37.5,887.5,472.48,328.12
2016,8,6,14,30,840.0,127.0,3.2,37.0,862.0,420.5,287.05
2016,8,6,14,45,829.0,126.5,3.2,37.0,828.5,366.57,243.21
2016,8,6,15,0,818.0,126.0,3.2,37.0,795.0,312.47,198.97
2016,8,6,15,15,806.5,123.5,3.15,37.0,756.0,251.61,150.76
2016,8,6,15,30,795.0,121.0,3.1,37.0,717.0,195.59,109.46
2016,8,6,15,45,779.5,118.5,3.1,37.0,672.5,139.98,76.64
2016,8,6,16,0,764.0,116.0,3.1,37.0,628.0,89.18,65.55
2016,8,6,16,15,744.0,112.0,3.05,36.5,579.5,87.53,64.64
2016,8,6,16,30,724.0,108.0,3.0,36.0,531.0,85.75,63.59
2016,8,6,16,45,698.0,103.5,3.0,36.0,479.0,76.84,56.67
2016,8,6,17,0,672.0,99.0,3.0,36.0,427.0,74.49,55.01
2016,8,6,17,15,636.0,93.0,2.9,35.5,373.0,70.84,52.39
2016,8,6,17,30,600.0,87.0,2.8,35.0,319.0,67.1,49.63
2016,8,6,17,45,550.5,79.5,2.7,34.5,266.0,61.98,45.67
2016,8,6,18,0,501.0,72.0,2.6,34.0,213.0,56.79,41.5
2016,8,6,18,15,426.0,62.0,2.3,33.0,163.0,49.34,35.35
2016,8,6,18,30,351.0,52.0,2.0,32.0,113.0,39.57,27.02
2016,8,6,18,45,239.5,37.5,1.75,31.5,72.5,28.46,17.2
2016,8,6,19,0,128.0,23.0,1.5,31.0,32.0,17.42,3.04
2016,8,6,19,15,64.0,11.5,1.55,30.5,16.0,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.5,20.0,2.7,25.5,30.5,80.07,17.7
2016,8,7,6,30,195.0,40.0,2.9,26.0,61.0,164.66,121.49
2016,8,7,6,45,303.0,52.0,3.1,26.5,107.5,243.27,189.19
2016,8,7,7,0,411.0,64.0,3.3,27.0,154.0,337.88,267.13
2016,8,7,7,15,474.5,73.0,3.3,27.5,206.0,407.99,323.57
2016,8,7,7,30,538.0,82.0,3.3,28.0,258.0,481.99,380.76
2016,8,7,7,45,593.0,86.0,3.35,29.0,313.5,547.72,428.89
2016,8,7,8,0,648.0,90.0,3.4,30.0,369.0,615.32,476.49
2016,8,7,8,15,679.0,95.0,3.3,30.5,422.5,666.73,510.18
2016,8,7,8,30,710.0,100.0,3.2,31.0,476.0,717.48,542.44
2016,8,7,8,45,737.5,102.5,3.15,32.0,528.0,757.51,565.53
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,799.76,589.59
2016,8,7,9,15,782.0,108.0,2.95,33.5,627.0,831.18,606.49
2016,8,7,9,30,799.0,111.0,2.8,34.0,674.0,859.77,621.26
2016,8,7,9,45,813.5,112.5,2.7,34.5,717.0,881.38,631.6
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,887.84,632.17
2016,8,7,10,15,838.0,116.0,2.55,35.5,796.0,898.82,636.22
2016,8,7,10,30,848.0,118.0,2.5,36.0,832.0,906.16,637.98
2016,8,7,10,45,856.0,119.0,2.45,36.5,862.0,906.97,635.76
2016,8,7,11,0,864.0,120.0,2.4,37.0,892.0,903.99,631.35
2016,8,7,11,15,868.5,121.0,2.45,37.0,914.5,894.06,624.86
2016,8,7,11,30,873.0,122.0,2.5,37.0,937.0,880.39,616.16
2016,8,7,11,45,878.0,121.5,2.55,37.5,951.5,862.16,603.42
2016,8,7,12,0,883.0,121.0,2.6,38.0,966.0,840.36,588.51
2016,8,7,12,15,884.0,121.0,2.65,38.0,972.5,812.31,570.88
2016,8,7,12,30,885.0,121.0,2.7,38.0,979.0,781.17,551.23
2016,8,7,12,45,885.0,120.5,2.8,38.5,977.0,746.02,526.75
2016,8,7,13,0,885.0,120.0,2.9,39.0,975.0,708.23,499.88
2016,8,7,13,15,882.5,119.5,2.95,39.0,964.5,666.32,470.48
2016,8,7,13,30,880.0,119.0,3.0,39.0,954.0,622.23,438.84
2016,8,7,13,45,876.0,118.0,3.1,39.0,935.5,574.9,404.21
2016,8,7,14,0,872.0,117.0,3.2,39.0,917.0,525.82,367.26
2016,8,7,14,15,866.5,115.5,3.2,39.0,891.5,474.17,327.16
2016,8,7,14,30,861.0,114.0,3.2,39.0,866.0,421.3,285.08
2016,8,7,14,45,844.5,117.0,3.25,39.0,831.0,366.68,241.11
2016,8,7,15,0,828.0,120.0,3.3,39.0,796.0,312.39,197.12
2016,8,7,15,15,817.0,118.0,3.3,38.5,757.0,256.85,153.34
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,194.75,107.97
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.5,138.1,74.47
2016,8,7,16,0,775.0,110.0,3.3,38.0,629.0,85.83,62.64
2016,8,7,16,15,755.5,106.5,3.3,37.5,580.0,84.35,61.85
2016,8,7,16,30,736.0,103.0,3.3,37.0,531.0,82.75,60.94
2016,8,7,16,45,709.0,99.0,3.3,37.0,478.5,74.31,54.41
2016,8,7,17,0,682.0,95.0,3.3,37.0,426.0,72.12,52.88
2016,8,7,17,15,646.5,89.5,3.2,36.5,372.5,68.7,50.44
2016,8,7,17,30,611.0,84.0,3.1,36.0,319.0,65.21,47.88
2016,8,7,17,45,559.5,77.0,3.05,35.5,265.5,60.33,44.12
2016,8,7,18,0,508.0,70.0,3.0,35.0,212.0,55.41,40.18
2016,8,7,18,15,433.5,60.0,2.7,34.0,162.0,47.89,33.98
2016,8,7,18,30,359.0,50.0,2.4,33.0,112.0,40.32,27.47
2016,8,7,18,45,245.5,36.0,2.1,32.5,71.0,27.41,16.19
2016,8,7,19,0,132.0,22.0,1.8,32.0,30.0,16.69,1.43
2016,8,7,19,15,66.0,11.0,1.85,32.0,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,20.5,2.7,25.5,28.5,61.97,7.6
2016,8,8,6,30,143.0,41.0,2.8,26.0,57.0,131.31,95.82
2016,8,8,6,45,245.5,56.5,2.95,26.5,102.5,219.59,170.38
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,307.64,243.09
2016,8,8,7,15,413.5,83.0,3.1,27.5,199.0,376.27,298.53
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,449.81,355.63
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,524.52,410.49
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,594.85,460.08
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,647.56,495.75
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,699.78,529.37
2016,8,8,8,45,693.0,119.0,2.95,31.5,518.0,745.18,557.39
2016,8,8,9,0,723.0,122.0,2.9,32.0,570.0,789.08,583.82
2016,8,8,9,15,741.0,125.5,2.85,32.5,617.0,815.91,598.3
2016,8,8,9,30,759.0,129.0,2.8,33.0,664.0,845.29,614.43
2016,8,8,9,45,774.0,131.5,2.8,34.0,706.5,867.93,625.0
2016,8,8,10,0,789.0,134.0,2.8,35.0,749.0,887.33,633.42
2016,8,8,10,15,799.5,136.5,2.8,35.5,785.0,899.13,638.3
2016,8,8,10,30,810.0,139.0,2.8,36.0,821.0,907.31,641.01
2016,8,8,10,45,818.0,141.0,2.8,36.5,851.0,908.95,639.7
2016,8,8,11,0,826.0,143.0,2.8,37.0,881.0,892.49,627.12
2016,8,8,11,15,831.0,144.5,2.85,37.0,903.0,883.39,621.13
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,870.63,612.85
2016,8,8,11,45,844.0,143.0,2.95,37.5,940.5,853.15,600.4
2016,8,8,12,0,852.0,140.0,3.0,38.0,956.0,832.17,585.82
2016,8,8,12,15,853.5,140.5,3.0,38.0,962.0,805.31,568.47
2016,8,8,12,30,855.0,141.0,3.0,38.0,968.0,775.43,548.84
2016,8,8,12,45,852.0,142.5,3.05,38.5,965.5,740.18,523.67
2016,8,8,13,0,849.0,144.0,3.1,39.0,963.0,702.57,496.58
2016,8,8,13,15,846.5,143.5,3.1,39.0,952.5,661.71,467.67
2016,8,8,13,30,844.0,143.0,3.1,39.0,942.0,618.81,436.68
2016,8,8,13,45,836.0,144.0,3.1,39.0,922.5,571.92,402.15
2016,8,8,14,0,828.0,145.0,3.1,39.0,903.0,523.73,365.78
2016,8,8,14,15,821.0,143.5,3.1,38.5,877.5,474.25,328.17
2016,8,8,14,30,814.0,142.0,3.1,38.0,852.0,421.34,286.97
2016,8,8,14,45,801.0,142.0,3.1,38.0,818.0,366.79,243.16
2016,8,8,15,0,788.0,142.0,3.1,38.0,784.0,312.48,199.22
2016,8,8,15,15,776.0,139.0,3.1,37.5,745.0,256.89,155.54
2016,8,8,15,30,764.0,136.0,3.1,37.0,706.0,201.98,115.38
2016,8,8,15,45,745.0,134.0,3.15,37.0,661.0,148.0,83.45
2016,8,8,16,0,726.0,132.0,3.2,37.0,616.0,90.47,66.59
2016,8,8,16,15,704.5,127.5,3.15,36.5,567.0,89.01,65.84
2016,8,8,16,30,683.0,123.0,3.1,36.0,518.0,87.43,64.95
2016,8,8,16,45,653.5,117.5,3.1,36.0,466.0,84.9,63.17
2016,8,8,17,0,624.0,112.0,3.1,36.0,414.0,82.26,61.3
2016,8,8,17,15,585.5,105.5,3.0,35.5,360.5,78.65,58.75
2016,8,8,17,30,547.0,99.0,2.9,35.0,307.0,74.96,56.07
2016,8,8,17,45,495.5,89.5,2.8,35.0,254.5,68.76,51.13
2016,8,8,18,0,444.0,80.0,2.7,35.0,202.0,59.73,43.72
2016,8,8,18,15,366.5,68.0,2.5,34.5,153.0,50.83,36.3
2016,8,8,18,30,289.0,56.0,2.3,34.0,104.0,41.89,28.58
2016,8,8,18,45,185.0,39.0,2.15,33.5,65.5,29.24,17.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,16.58,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,25.5,29.5,79.35,4.0
2016,8,9,6,30,198.0,38.0,3.0,26.0,59.0,165.4,121.36
2016,8,9,6,45,304.5,50.0,3.2,26.5,105.0,243.78,189.54
2016,8,9,7,0,411.0,62.0,3.4,27.0,151.0,338.38,267.66
2016,8,9,7,15,475.0,71.5,3.4,27.5,203.0,409.58,325.09
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,484.82,383.3
2016,8,9,7,45,593.0,85.0,3.4,29.0,310.5,550.14,431.05
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,617.26,478.01
2016,8,9,8,15,678.5,94.5,3.35,30.5,419.5,669.79,512.64
2016,8,9,8,30,710.0,100.0,3.3,31.0,473.0,721.69,545.91
2016,8,9,8,45,739.0,101.5,3.25,31.5,525.5,761.9,570.25
2016,8,9,9,0,768.0,103.0,3.2,32.0,578.0,804.5,595.8
2016,8,9,9,15,785.0,106.0,3.15,32.5,625.5,836.04,613.44
2016,8,9,9,30,802.0,109.0,3.1,33.0,673.0,864.75,629.04
2016,8,9,9,45,818.0,110.0,3.05,34.0,716.0,875.71,631.59
2016,8,9,10,0,834.0,111.0,3.0,35.0,759.0,894.73,639.53
2016,8,9,10,15,843.5,113.0,2.95,35.5,795.5,905.31,643.28
2016,8,9,10,30,853.0,115.0,2.9,36.0,832.0,912.22,644.83
2016,8,9,10,45,862.0,115.0,2.9,36.5,862.5,912.98,642.96
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,909.95,638.88
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.5,900.42,632.52
2016,8,9,11,30,881.0,117.0,3.0,37.0,938.0,887.09,623.89
2016,8,9,11,45,890.0,113.5,3.1,37.5,954.0,869.53,611.69
2016,8,9,12,0,899.0,110.0,3.2,38.0,970.0,848.28,597.19
2016,8,9,12,15,900.5,110.5,3.3,38.0,976.0,820.71,579.9
2016,8,9,12,30,902.0,111.0,3.4,38.0,982.0,789.92,560.45
2016,8,9,12,45,902.5,110.0,3.5,38.5,980.5,754.18,535.64
2016,8,9,13,0,903.0,109.0,3.6,39.0,979.0,715.68,507.95
2016,8,9,13,15,900.5,108.5,3.65,39.0,968.5,672.99,477.71
2016,8,9,13,30,898.0,108.0,3.7,39.0,958.0,628.03,445.16
2016,8,9,13,45,894.5,107.0,3.8,39.0,939.5,580.04,409.72
2016,8,9,14,0,891.0,106.0,3.9,39.0,921.0,530.19,371.89
2016,8,9,14,15,885.5,105.0,3.95,39.0,895.0,477.79,330.99
2016,8,9,14,30,880.0,104.0,4.0,39.0,869.0,424.12,288.03
2016,8,9,14,45,573.0,244.0,4.05,39.0,734.5,355.49,240.22
2016,8,9,15,0,266.0,384.0,4.1,39.0,600.0,321.84,221.71
2016,8,9,15,15,555.0,240.5,4.1,38.5,662.5,270.2,173.2
2016,8,9,15,30,844.0,97.0,4.1,38.0,725.0,197.12,108.36
2016,8,9,15,45,830.0,94.5,4.15,38.0,680.0,139.61,74.24
2016,8,9,16,0,816.0,92.0,4.2,38.0,635.0,85.29,62.27
2016,8,9,16,15,798.0,89.0,4.15,37.5,585.5,74.38,53.98
2016,8,9,16,30,780.0,86.0,4.1,37.0,536.0,72.61,52.89
2016,8,9,16,45,754.5,83.0,4.1,37.0,483.0,70.59,51.47
2016,8,9,17,0,729.0,80.0,4.1,37.0,430.0,68.51,50.01
2016,8,9,17,15,695.5,75.5,4.0,36.5,375.5,65.14,47.58
2016,8,9,17,30,662.0,71.0,3.9,36.0,321.0,57.0,41.21
2016,8,9,17,45,611.0,65.5,3.8,35.5,267.0,52.77,37.93
2016,8,9,18,0,560.0,60.0,3.7,35.0,213.0,48.55,34.53
2016,8,9,18,15,485.0,52.0,3.35,34.5,162.0,42.21,29.2
2016,8,9,18,30,410.0,44.0,3.0,34.0,111.0,35.91,23.68
2016,8,9,18,45,287.5,31.5,2.65,33.5,70.0,25.69,14.56
2016,8,9,19,0,165.0,19.0,2.3,33.0,29.0,15.48,0.0
2016,8,9,19,15,82.5,9.5,2.25,32.5,14.5,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,18.5,2.5,25.5,29.0,78.46,0.0
2016,8,10,6,30,197.0,37.0,2.7,26.0,58.0,164.57,120.27
2016,8,10,6,45,297.5,50.5,2.9,26.5,103.5,241.89,187.84
2016,8,10,7,0,398.0,64.0,3.1,27.0,149.0,329.6,260.58
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.0,405.71,321.74
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,481.57,380.42
2016,8,10,7,45,580.5,88.5,3.3,28.5,308.0,546.98,429.23
2016,8,10,8,0,634.0,93.0,3.4,29.0,363.0,614.1,477.66
2016,8,10,8,15,665.5,98.5,3.4,29.5,416.5,666.32,512.45
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,717.92,545.92
2016,8,10,8,45,724.5,106.5,3.45,30.5,521.5,757.24,570.28
2016,8,10,9,0,752.0,109.0,3.5,31.0,573.0,799.43,596.3
2016,8,10,9,15,769.0,112.5,3.45,31.5,620.5,831.24,614.38
2016,8,10,9,30,786.0,116.0,3.4,32.0,668.0,860.24,630.41
2016,8,10,9,45,801.0,118.0,3.35,33.0,710.5,882.73,640.68
2016,8,10,10,0,816.0,120.0,3.3,34.0,753.0,901.9,648.72
2016,8,10,10,15,825.5,122.0,3.25,34.5,789.0,899.78,644.29
2016,8,10,10,30,835.0,124.0,3.2,35.0,825.0,906.5,645.9
2016,8,10,10,45,843.5,125.0,3.2,35.5,855.0,907.64,644.29
2016,8,10,11,0,852.0,126.0,3.2,36.0,885.0,905.02,640.45
2016,8,10,11,15,857.0,127.0,3.2,36.5,907.0,895.45,632.34
2016,8,10,11,30,862.0,128.0,3.2,37.0,929.0,882.15,622.04
2016,8,10,11,45,866.5,127.5,3.2,37.5,943.5,863.47,608.46
2016,8,10,12,0,871.0,127.0,3.2,38.0,958.0,841.26,592.77
2016,8,10,12,15,872.0,127.5,3.25,38.0,964.0,813.64,575.16
2016,8,10,12,30,873.0,128.0,3.3,38.0,970.0,782.95,555.52
2016,8,10,12,45,872.5,128.0,3.4,38.5,968.0,747.88,530.75
2016,8,10,13,0,872.0,128.0,3.5,39.0,966.0,710.22,503.68
2016,8,10,13,15,869.5,127.0,3.55,39.0,955.5,668.09,473.92
2016,8,10,13,30,867.0,126.0,3.6,39.0,945.0,623.82,441.95
2016,8,10,13,45,863.5,125.0,3.65,39.0,927.0,576.98,407.33
2016,8,10,14,0,860.0,124.0,3.7,39.0,909.0,528.39,370.45
2016,8,10,14,15,854.0,122.5,3.7,39.0,883.0,476.74,330.27
2016,8,10,14,30,848.0,121.0,3.7,39.0,857.0,423.96,288.18
2016,8,10,14,45,840.0,118.5,3.75,39.0,824.0,368.95,243.67
2016,8,10,15,0,832.0,116.0,3.8,39.0,791.0,313.48,198.43
2016,8,10,15,15,821.0,114.0,3.8,38.5,751.5,257.43,154.02
