Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,810.0,112.0,3.8,38.0,712.0,194.78,107.93
2016,8,10,15,45,795.5,109.0,3.85,38.0,667.5,137.73,73.74
2016,8,10,16,0,781.0,106.0,3.9,38.0,623.0,83.71,61.03
2016,8,10,16,15,761.5,102.5,3.9,37.5,573.5,82.1,60.13
2016,8,10,16,30,742.0,99.0,3.9,37.0,524.0,80.38,59.1
2016,8,10,16,45,584.5,130.0,3.9,37.0,445.0,91.7,68.39
2016,8,10,17,0,427.0,161.0,3.9,37.0,366.0,108.0,81.71
2016,8,10,17,15,413.5,141.0,3.8,36.5,319.0,96.82,73.18
2016,8,10,17,30,400.0,121.0,3.7,36.0,272.0,85.02,64.03
2016,8,10,17,45,369.5,104.0,3.65,36.0,225.0,74.33,55.46
2016,8,10,18,0,339.0,87.0,3.6,36.0,178.0,63.2,46.35
2016,8,10,18,15,286.5,70.0,3.35,35.5,134.5,51.46,36.61
2016,8,10,18,30,234.0,53.0,3.1,35.0,91.0,39.42,26.36
2016,8,10,18,45,147.0,36.0,2.9,34.5,56.5,26.92,15.32
2016,8,10,19,0,60.0,19.0,2.7,34.0,22.0,14.38,0.0
2016,8,10,19,15,30.0,9.5,2.75,33.5,11.0,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,11.0,17.0,2.9,26.5,18.0,20.43,0.0
2016,8,11,6,30,22.0,34.0,3.0,27.0,36.0,45.45,29.17
2016,8,11,6,45,55.5,56.0,3.2,27.5,66.5,96.74,72.08
2016,8,11,7,0,89.0,78.0,3.4,28.0,97.0,141.36,109.37
2016,8,11,7,15,108.0,101.0,3.45,28.5,131.0,180.46,141.43
2016,8,11,7,30,127.0,124.0,3.5,29.0,165.0,220.53,173.4
2016,8,11,7,45,211.0,142.0,3.55,30.0,225.0,317.96,249.62
2016,8,11,8,0,295.0,160.0,3.6,31.0,285.0,406.87,316.78
2016,8,11,8,15,505.5,127.0,3.55,31.5,377.0,563.45,434.42
2016,8,11,8,30,716.0,94.0,3.5,32.0,469.0,720.05,544.12
2016,8,11,8,45,560.0,164.5,3.45,32.5,476.5,677.69,509.39
2016,8,11,9,0,404.0,235.0,3.4,33.0,484.0,626.58,467.26
2016,8,11,9,15,451.5,237.5,3.3,33.5,536.5,677.62,501.22
2016,8,11,9,30,499.0,240.0,3.2,34.0,589.0,727.99,533.36
2016,8,11,9,45,662.5,175.5,3.1,35.0,670.0,825.01,597.12
2016,8,11,10,0,826.0,111.0,3.0,36.0,751.0,891.79,635.5
2016,8,11,10,15,658.5,215.5,2.95,36.0,741.5,861.75,613.42
2016,8,11,10,30,491.0,320.0,2.9,36.0,732.0,794.76,564.2
2016,8,11,10,45,485.0,339.0,2.85,36.5,758.5,799.23,564.74
2016,8,11,11,0,479.0,358.0,2.8,37.0,785.0,800.64,562.87
2016,8,11,11,15,445.5,377.5,2.85,37.5,782.5,774.78,543.65
2016,8,11,11,30,412.0,397.0,2.9,38.0,780.0,746.84,523.33
2016,8,11,11,45,424.5,404.0,2.95,38.5,804.0,746.42,521.84
2016,8,11,12,0,437.0,411.0,3.0,39.0,828.0,742.86,518.13
2016,8,11,12,15,648.0,272.5,3.1,39.0,895.0,776.89,544.92
2016,8,11,12,30,859.0,134.0,3.2,39.0,962.0,778.63,550.2
2016,8,11,12,45,654.5,276.5,3.3,39.0,907.0,723.8,509.02
2016,8,11,13,0,450.0,419.0,3.4,39.0,852.0,657.08,460.77
2016,8,11,13,15,646.0,280.0,3.5,39.0,893.0,650.66,459.11
2016,8,11,13,30,842.0,141.0,3.6,39.0,934.0,620.62,439.79
2016,8,11,13,45,831.5,143.5,3.7,39.0,914.0,573.15,404.84
2016,8,11,14,0,821.0,146.0,3.8,39.0,894.0,527.35,370.05
2016,8,11,14,15,814.5,144.5,3.85,39.0,868.5,475.57,330.07
2016,8,11,14,30,808.0,143.0,3.9,39.0,843.0,422.89,288.35
2016,8,11,14,45,795.5,142.5,3.95,39.0,809.0,368.18,244.41
2016,8,11,15,0,783.0,142.0,4.0,39.0,775.0,313.67,200.27
2016,8,11,15,15,543.5,236.5,4.0,38.5,665.5,266.69,171.2
2016,8,11,15,30,304.0,331.0,4.0,38.0,556.0,249.61,168.07
2016,8,11,15,45,516.5,229.0,4.0,38.0,582.0,179.41,113.21
2016,8,11,16,0,729.0,127.0,4.0,38.0,608.0,87.97,64.37
2016,8,11,16,15,707.5,122.5,3.95,37.5,559.5,86.37,63.53
2016,8,11,16,30,686.0,118.0,3.9,37.0,511.0,84.65,62.52
2016,8,11,16,45,663.5,111.0,3.85,37.0,459.5,81.17,59.98
2016,8,11,17,0,641.0,104.0,3.8,37.0,408.0,77.48,57.24
2016,8,11,17,15,602.5,97.5,3.65,36.5,355.0,73.63,54.48
2016,8,11,17,30,564.0,91.0,3.5,36.0,302.0,69.68,51.57
2016,8,11,17,45,514.0,82.0,3.4,36.0,249.5,63.63,46.73
2016,8,11,18,0,464.0,73.0,3.3,36.0,197.0,57.45,41.64
2016,8,11,18,15,385.5,61.5,2.95,35.5,148.0,46.55,32.57
2016,8,11,18,30,307.0,50.0,2.6,35.0,99.0,37.81,25.03
2016,8,11,18,45,196.0,34.0,2.3,34.5,61.0,25.71,14.24
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.0,19.0,3.05,26.0,26.0,58.15,0.0
2016,8,12,6,30,132.0,38.0,3.2,26.0,52.0,125.26,89.82
2016,8,12,6,45,234.5,54.0,3.35,26.5,96.5,214.79,166.48
2016,8,12,7,0,337.0,70.0,3.5,27.0,141.0,303.88,240.41
2016,8,12,7,15,404.5,81.5,3.55,27.5,192.0,374.48,297.82
2016,8,12,7,30,472.0,93.0,3.6,28.0,243.0,450.24,357.06
2016,8,12,7,45,530.0,98.5,3.65,29.0,297.5,524.96,412.36
2016,8,12,8,0,588.0,104.0,3.7,30.0,352.0,595.46,462.54
2016,8,12,8,15,621.5,110.0,3.65,31.0,405.0,648.67,497.72
2016,8,12,8,30,655.0,116.0,3.6,32.0,458.0,701.4,530.9
2016,8,12,8,45,684.5,119.0,3.6,33.0,509.5,746.45,557.93
2016,8,12,9,0,714.0,122.0,3.6,34.0,561.0,789.99,583.3
2016,8,12,9,15,732.5,126.0,3.4,34.5,608.0,817.5,597.65
2016,8,12,9,30,751.0,130.0,3.2,35.0,655.0,847.86,613.67
2016,8,12,9,45,765.0,133.0,3.05,35.5,697.0,870.07,624.31
2016,8,12,10,0,779.0,136.0,2.9,36.0,739.0,889.02,632.76
2016,8,12,10,15,789.5,138.5,2.7,36.5,775.0,900.75,636.15
2016,8,12,10,30,800.0,141.0,2.5,37.0,811.0,908.87,637.25
2016,8,12,10,45,804.5,145.0,2.35,37.5,839.5,909.2,633.88
2016,8,12,11,0,809.0,149.0,2.2,38.0,868.0,905.75,628.3
2016,8,12,11,15,814.5,150.5,2.15,38.5,890.0,897.0,620.48
2016,8,12,11,30,820.0,152.0,2.1,39.0,912.0,884.51,610.53
2016,8,12,11,45,797.5,171.0,2.05,39.5,919.5,859.92,593.26
2016,8,12,12,0,775.0,190.0,2.0,40.0,927.0,831.84,573.78
2016,8,12,12,15,776.5,190.5,2.05,40.0,933.0,805.2,556.81
2016,8,12,12,30,778.0,191.0,2.1,40.0,939.0,775.6,537.67
2016,8,12,12,45,772.0,194.5,2.15,40.0,935.5,740.05,514.28
2016,8,12,13,0,766.0,198.0,2.2,40.0,932.0,702.4,489.08
2016,8,12,13,15,763.0,197.0,2.2,40.0,921.5,661.56,461.06
2016,8,12,13,30,760.0,196.0,2.2,40.0,911.0,618.94,431.2
2016,8,12,13,45,751.5,196.5,2.25,40.0,892.0,572.7,398.32
2016,8,12,14,0,743.0,197.0,2.3,40.0,873.0,526.08,364.21
2016,8,12,14,15,497.0,308.5,2.25,40.0,755.0,447.42,308.67
2016,8,12,14,30,251.0,420.0,2.2,40.0,637.0,388.68,268.9
2016,8,12,14,45,462.5,312.5,2.2,40.0,693.0,366.06,247.41
2016,8,12,15,0,674.0,205.0,2.2,40.0,749.0,321.04,206.59
2016,8,12,15,15,659.5,200.5,2.15,39.5,710.5,268.59,166.56
2016,8,12,15,30,645.0,196.0,2.1,39.0,672.0,217.42,129.91
2016,8,12,15,45,628.5,189.0,2.1,39.0,628.5,166.02,99.0
2016,8,12,16,0,612.0,182.0,2.1,39.0,585.0,117.44,86.97
2016,8,12,16,15,587.0,175.0,2.05,38.5,536.5,115.74,86.18
2016,8,12,16,30,562.0,168.0,2.0,38.0,488.0,112.48,84.11
2016,8,12,16,45,529.5,159.5,1.95,38.0,437.0,108.11,80.97
2016,8,12,17,0,497.0,151.0,1.9,38.0,386.0,103.54,77.66
2016,8,12,17,15,455.0,140.0,1.8,37.5,334.0,97.07,72.95
2016,8,12,17,30,413.0,129.0,1.7,37.0,282.0,90.38,67.98
2016,8,12,17,45,359.0,114.5,1.6,37.0,231.0,81.06,60.58
2016,8,12,18,0,305.0,100.0,1.5,37.0,180.0,71.9,53.11
2016,8,12,18,15,234.5,81.0,1.35,36.0,133.5,58.48,42.14
2016,8,12,18,30,164.0,62.0,1.2,35.0,87.0,44.91,30.7
2016,8,12,18,45,82.0,39.0,1.05,34.5,51.5,28.64,16.32
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,19.5,30.55,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,39.0,66.44,44.9
2016,8,13,6,45,122.0,59.5,1.35,26.0,82.5,150.47,115.18
2016,8,13,7,0,203.0,84.0,1.3,26.0,126.0,230.81,181.47
2016,8,13,7,15,111.5,98.0,1.3,26.0,122.5,180.33,141.88
2016,8,13,7,30,20.0,112.0,1.3,26.0,119.0,110.14,84.43
2016,8,13,7,45,110.5,141.0,1.3,26.5,187.0,230.25,181.45
2016,8,13,8,0,201.0,170.0,1.3,27.0,255.0,332.56,260.57
2016,8,13,8,15,164.5,197.5,1.25,27.0,273.5,337.18,261.57
2016,8,13,8,30,128.0,225.0,1.2,27.0,292.0,338.4,260.32
2016,8,13,8,45,86.0,237.0,1.15,27.0,284.0,295.78,226.44
2016,8,13,9,0,44.0,249.0,1.1,27.0,276.0,269.27,204.57
2016,8,13,9,15,172.5,278.0,1.05,27.0,396.5,431.98,327.04
2016,8,13,9,30,301.0,307.0,1.0,27.0,517.0,599.19,444.41
2016,8,13,9,45,215.5,338.5,0.95,27.5,493.5,531.1,391.6
2016,8,13,10,0,130.0,370.0,0.9,28.0,470.0,480.77,352.7
2016,8,13,10,15,119.0,387.0,0.9,28.0,482.5,483.14,353.58
2016,8,13,10,30,108.0,404.0,0.9,28.0,495.0,464.25,339.52
2016,8,13,10,45,203.5,413.0,0.95,28.5,591.5,575.86,417.47
2016,8,13,11,0,299.0,422.0,1.0,29.0,688.0,682.89,488.28
2016,8,13,11,15,243.0,445.5,1.05,29.0,665.0,643.27,459.43
2016,8,13,11,30,187.0,469.0,1.1,29.0,642.0,587.5,421.21
2016,8,13,11,45,161.5,476.0,1.15,29.0,627.5,560.86,403.02
2016,8,13,12,0,136.0,483.0,1.2,29.0,613.0,534.24,384.48
2016,8,13,12,15,169.5,486.5,1.2,29.0,649.5,552.48,397.45
2016,8,13,12,30,203.0,490.0,1.2,29.0,686.0,567.51,407.71
2016,8,13,12,45,220.0,486.5,1.25,29.5,698.0,561.36,402.84
2016,8,13,13,0,237.0,483.0,1.3,30.0,710.0,553.11,396.6
2016,8,13,13,15,124.5,356.5,1.3,29.5,476.0,365.64,266.6
2016,8,13,13,30,12.0,230.0,1.3,29.0,242.0,184.6,135.14
2016,8,13,13,45,34.5,322.0,1.3,29.0,354.0,264.9,195.07
2016,8,13,14,0,57.0,414.0,1.3,29.0,466.0,336.1,246.03
2016,8,13,14,15,53.5,397.5,1.3,29.0,445.5,314.48,230.05
2016,8,13,14,30,50.0,381.0,1.3,29.0,425.0,293.58,214.98
2016,8,13,14,45,105.5,386.5,1.3,29.0,473.5,307.01,223.42
2016,8,13,15,0,161.0,392.0,1.3,29.0,522.0,306.11,220.42
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,279.61,200.14
2016,8,13,15,30,198.0,348.0,1.3,28.0,494.0,251.17,178.97
2016,8,13,15,45,163.0,324.5,1.3,28.0,439.5,215.14,155.5
2016,8,13,16,0,128.0,301.0,1.3,28.0,385.0,184.16,144.33
2016,8,13,16,15,64.0,216.0,1.3,28.0,258.0,147.27,115.36
2016,8,13,16,30,0.0,131.0,1.3,28.0,131.0,98.08,75.84
2016,8,13,16,45,40.0,162.5,1.3,28.0,181.5,114.47,89.68
2016,8,13,17,0,80.0,194.0,1.3,28.0,232.0,131.4,103.88
2016,8,13,17,15,74.0,169.5,1.25,27.5,201.0,116.17,91.88
2016,8,13,17,30,68.0,145.0,1.2,27.0,170.0,100.61,79.44
2016,8,13,17,45,58.0,121.0,1.15,27.0,139.5,84.95,66.5
2016,8,13,18,0,48.0,97.0,1.1,27.0,109.0,69.01,53.05
2016,8,13,18,15,31.0,74.0,1.05,26.5,81.0,53.33,39.62
2016,8,13,18,30,14.0,51.0,1.0,26.0,53.0,37.43,25.74
2016,8,13,18,45,7.0,30.5,1.0,26.0,31.5,22.82,12.29
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.6,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.5,4.6,24.0,8.5,6.45,0.0
2016,8,14,6,30,0.0,17.0,4.7,24.0,17.0,12.94,4.19
2016,8,14,6,45,0.0,32.5,4.85,24.0,32.5,24.83,14.46
2016,8,14,7,0,0.0,48.0,5.0,24.0,48.0,37.27,25.01
2016,8,14,7,15,0.0,66.0,5.15,24.0,66.0,52.65,37.89
2016,8,14,7,30,0.0,84.0,5.3,24.0,84.0,67.86,50.44
2016,8,14,7,45,0.0,69.0,5.45,24.5,69.0,52.93,37.99
2016,8,14,8,0,0.0,54.0,5.6,25.0,54.0,41.34,28.31
2016,8,14,8,15,0.0,103.0,5.75,25.0,103.5,81.05,60.47
2016,8,14,8,30,0.0,152.0,5.9,25.0,153.0,124.11,94.84
2016,8,14,8,45,93.0,213.5,6.05,25.5,271.0,276.94,218.12
2016,8,14,9,0,186.0,275.0,6.2,26.0,389.0,442.67,346.43
2016,8,14,9,15,119.5,285.5,6.15,26.0,361.0,393.28,305.45
2016,8,14,9,30,53.0,296.0,6.1,26.0,333.0,320.57,247.08
2016,8,14,9,45,26.5,164.5,6.1,26.5,183.0,166.1,126.55
2016,8,14,10,0,0.0,33.0,6.1,27.0,33.0,25.41,14.56
2016,8,14,10,15,14.5,181.0,5.95,27.0,193.5,157.48,118.77
2016,8,14,10,30,29.0,329.0,5.8,27.0,354.0,318.21,241.44
2016,8,14,10,45,14.5,197.0,5.7,27.0,209.5,170.05,127.73
2016,8,14,11,0,0.0,65.0,5.6,27.0,65.0,50.38,34.09
2016,8,14,11,15,17.5,225.5,5.45,27.0,242.0,206.36,155.56
2016,8,14,11,30,35.0,386.0,5.3,27.0,419.0,361.91,272.38
2016,8,14,11,45,42.0,406.5,5.15,27.0,446.5,381.58,286.33
2016,8,14,12,0,49.0,427.0,5.0,27.0,474.0,399.96,299.55
2016,8,14,12,15,67.5,448.5,4.8,27.0,513.5,427.02,319.27
2016,8,14,12,30,86.0,470.0,4.6,27.0,553.0,451.66,336.93
2016,8,14,12,45,92.5,472.5,4.45,27.0,561.5,449.33,334.82
2016,8,14,13,0,99.0,475.0,4.3,27.0,570.0,445.9,332.04
2016,8,14,13,15,64.5,426.5,4.1,27.0,488.5,375.45,280.01
2016,8,14,13,30,30.0,378.0,3.9,27.0,407.0,309.76,231.24
2016,8,14,13,45,53.0,404.5,3.7,27.0,453.5,335.83,250.67
2016,8,14,14,0,76.0,431.0,3.5,27.0,500.0,357.9,266.5
2016,8,14,14,15,123.0,429.0,3.35,27.0,536.5,364.68,270.7
2016,8,14,14,30,170.0,427.0,3.2,27.0,573.0,366.75,270.71
2016,8,14,14,45,111.0,389.0,3.1,27.0,483.0,305.66,225.94
2016,8,14,15,0,52.0,351.0,3.0,27.0,393.0,258.29,192.05
2016,8,14,15,15,42.0,320.0,3.0,26.5,352.5,228.82,170.72
2016,8,14,15,30,32.0,289.0,3.0,26.0,312.0,201.39,150.9
2016,8,14,15,45,19.0,239.5,3.0,26.0,253.0,173.69,130.75
2016,8,14,16,0,6.0,190.0,3.0,26.0,194.0,138.42,109.2
2016,8,14,16,15,20.5,205.0,3.0,26.0,217.0,147.3,116.88
2016,8,14,16,30,35.0,220.0,3.0,26.0,240.0,147.49,117.42
2016,8,14,16,45,17.5,149.5,3.0,26.0,159.5,110.01,86.88
2016,8,14,17,0,0.0,79.0,3.0,26.0,79.0,60.7,45.9
2016,8,14,17,15,0.0,68.0,2.95,25.5,68.0,52.16,38.96
2016,8,14,17,30,0.0,57.0,2.9,25.0,57.0,43.65,31.9
2016,8,14,17,45,0.0,47.0,2.85,24.5,47.0,35.93,25.4
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,28.23,18.78
2016,8,14,18,15,0.0,27.0,2.6,23.5,27.0,20.56,12.07
2016,8,14,18,30,0.0,17.0,2.4,23.0,17.0,12.92,5.31
2016,8,14,18,45,0.0,10.0,2.25,23.0,10.0,7.58,0.3
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.36,0.0
2016,8,14,19,15,0.0,1.5,2.0,23.0,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.5,2.45,21.0,9.5,7.47,0.0
2016,8,15,6,30,0.0,19.0,2.5,21.0,19.0,14.47,5.43
2016,8,15,6,45,0.0,36.0,2.6,21.5,36.0,27.82,17.1
2016,8,15,7,0,0.0,53.0,2.7,22.0,53.0,42.45,29.53
2016,8,15,7,15,0.0,72.5,2.75,22.0,72.5,59.32,43.74
2016,8,15,7,30,0.0,92.0,2.8,22.0,92.0,75.93,57.52
2016,8,15,7,45,0.0,69.5,2.85,22.5,69.5,53.32,38.64
2016,8,15,8,0,0.0,47.0,2.9,23.0,47.0,35.95,24.13
2016,8,15,8,15,0.0,57.5,2.9,23.0,57.5,44.06,30.71
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,52.21,37.22
2016,8,15,8,45,0.0,83.0,2.95,23.0,83.0,63.86,46.54
2016,8,15,9,0,0.0,98.0,3.0,23.0,98.0,75.8,56.0
2016,8,15,9,15,8.0,167.5,2.9,23.0,173.0,141.72,108.74
2016,8,15,9,30,16.0,237.0,2.8,23.0,248.0,210.07,162.12
2016,8,15,9,45,19.5,260.0,2.75,23.5,274.5,232.65,178.73
2016,8,15,10,0,23.0,283.0,2.7,24.0,301.0,255.07,195.12
2016,8,15,10,15,12.5,216.5,2.6,24.0,226.5,185.74,141.18
2016,8,15,10,30,2.0,150.0,2.5,24.0,152.0,119.98,89.58
2016,8,15,10,45,2.5,151.0,2.45,24.0,154.0,121.17,90.47
2016,8,15,11,0,3.0,152.0,2.4,24.0,156.0,122.34,91.27
2016,8,15,11,15,6.0,172.5,2.3,24.0,178.5,141.5,106.16
2016,8,15,11,30,9.0,193.0,2.2,24.0,201.0,160.46,120.75
2016,8,15,11,45,11.5,229.0,2.15,24.5,239.5,191.26,143.99
2016,8,15,12,0,14.0,265.0,2.1,25.0,278.0,221.62,166.56
2016,8,15,12,15,10.5,219.0,2.05,25.0,229.0,180.71,135.29
2016,8,15,12,30,7.0,173.0,2.0,25.0,180.0,140.73,104.66
2016,8,15,12,45,4.5,156.5,2.0,25.0,161.0,125.36,92.8
2016,8,15,13,0,2.0,140.0,2.0,25.0,142.0,110.31,81.12
2016,8,15,13,15,7.5,200.0,1.95,25.0,207.5,159.96,119.53
2016,8,15,13,30,13.0,260.0,1.9,25.0,273.0,208.17,156.16
2016,8,15,13,45,13.5,263.0,1.9,25.0,276.0,208.96,156.66
2016,8,15,14,0,14.0,266.0,1.9,25.0,279.0,209.54,157.15
2016,8,15,14,15,12.0,241.5,1.9,25.0,252.5,188.65,141.39
2016,8,15,14,30,10.0,217.0,1.9,25.0,226.0,168.29,126.0
2016,8,15,14,45,11.0,230.0,1.9,25.0,239.5,176.37,132.33
2016,8,15,15,0,12.0,243.0,1.9,25.0,253.0,183.77,138.08
2016,8,15,15,15,8.5,212.5,1.9,24.5,219.5,159.75,120.16
2016,8,15,15,30,5.0,182.0,1.9,24.0,186.0,136.47,102.73
2016,8,15,15,45,5.5,184.5,1.95,24.0,188.0,136.72,103.28
2016,8,15,16,0,6.0,187.0,2.0,24.0,190.0,136.45,108.38
2016,8,15,16,15,10.5,191.0,1.95,24.0,197.0,138.26,110.21
2016,8,15,16,30,15.0,195.0,1.9,24.0,204.0,139.68,111.76
2016,8,15,16,45,7.5,149.0,1.9,24.0,153.5,109.41,87.01
2016,8,15,17,0,0.0,103.0,1.9,24.0,103.0,77.78,60.77
2016,8,15,17,15,0.0,89.0,1.85,23.5,89.0,67.54,52.44
2016,8,15,17,30,0.0,75.0,1.8,23.0,75.0,57.22,43.88
2016,8,15,17,45,0.0,61.5,1.75,23.0,61.5,47.14,35.27
2016,8,15,18,0,0.0,48.0,1.7,23.0,48.0,36.72,26.22
2016,8,15,18,15,0.0,35.0,1.65,23.0,35.0,26.72,17.39
2016,8,15,18,30,0.0,22.0,1.6,23.0,22.0,16.75,8.54
2016,8,15,18,45,0.0,12.5,1.55,23.0,12.5,9.49,1.68
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.36,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.5,2.55,21.0,0.5,0.39,0.0
2016,8,16,6,30,0.0,1.0,2.6,21.0,1.0,0.75,0.0
2016,8,16,6,45,0.0,2.5,2.65,21.5,2.5,1.89,0.0
2016,8,16,7,0,0.0,4.0,2.7,22.0,4.0,3.03,0.0
2016,8,16,7,15,0.0,5.5,2.75,22.0,5.5,4.17,0.0
2016,8,16,7,30,0.0,7.0,2.8,22.0,7.0,5.31,0.0
2016,8,16,7,45,0.0,45.0,2.85,22.5,45.0,34.39,23.01
2016,8,16,8,0,0.0,83.0,2.9,23.0,83.0,64.34,47.51
2016,8,16,8,15,0.0,85.0,2.85,23.0,85.0,65.54,48.29
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,66.94,49.23
2016,8,16,8,45,0.5,124.5,2.8,23.5,125.0,98.93,74.74
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,131.53,100.25
2016,8,16,9,15,39.5,236.0,2.7,24.0,263.5,250.2,193.94
2016,8,16,9,30,78.0,310.0,2.6,24.0,364.0,359.38,276.93
2016,8,16,9,45,78.0,331.0,2.55,24.5,388.5,377.56,288.61
2016,8,16,10,0,78.0,352.0,2.5,25.0,413.0,395.18,300.12
2016,8,16,10,15,102.5,379.0,2.35,25.0,462.5,441.23,333.44
2016,8,16,10,30,127.0,406.0,2.2,25.0,512.0,506.94,379.86
2016,8,16,10,45,130.5,422.5,2.1,25.5,535.0,520.24,387.18
2016,8,16,11,0,134.0,439.0,2.0,26.0,558.0,532.32,393.88
2016,8,16,11,15,104.5,439.0,1.9,26.0,533.5,479.55,355.09
2016,8,16,11,30,75.0,439.0,1.8,26.0,509.0,446.59,330.44
2016,8,16,11,45,84.0,438.0,1.7,26.5,517.0,447.01,329.95
2016,8,16,12,0,93.0,437.0,1.6,27.0,525.0,446.64,328.7
2016,8,16,12,15,83.0,448.0,1.55,27.0,527.0,440.2,323.4
2016,8,16,12,30,73.0,459.0,1.5,27.0,529.0,433.49,318.02
2016,8,16,12,45,47.5,404.5,1.5,27.0,450.5,361.81,266.58
2016,8,16,13,0,22.0,350.0,1.5,27.0,372.0,287.91,212.95
2016,8,16,13,15,19.5,328.5,1.55,27.0,348.0,266.86,197.86
2016,8,16,13,30,17.0,307.0,1.6,27.0,324.0,246.37,182.88
2016,8,16,13,45,59.5,375.0,1.7,27.0,429.5,318.6,236.43
2016,8,16,14,0,102.0,443.0,1.8,27.0,535.0,380.2,280.59
2016,8,16,14,15,56.0,334.5,1.85,27.0,385.0,273.14,202.46
2016,8,16,14,30,10.0,226.0,1.9,27.0,235.0,174.86,129.79
2016,8,16,14,45,89.5,307.0,2.0,27.0,379.0,248.16,183.58
2016,8,16,15,0,169.0,388.0,2.1,27.0,523.0,307.12,224.18
2016,8,16,15,15,140.5,364.5,2.2,26.5,473.0,269.02,196.53
2016,8,16,15,30,112.0,341.0,2.3,26.0,423.0,242.72,178.63
2016,8,16,15,45,71.5,296.0,2.4,26.0,347.0,201.14,149.87
2016,8,16,16,0,31.0,251.0,2.5,26.0,271.0,165.9,131.44
2016,8,16,16,15,23.0,222.5,2.5,25.5,237.0,157.83,125.63
2016,8,16,16,30,15.0,194.0,2.5,25.0,203.0,138.99,110.85
2016,8,16,16,45,14.0,177.0,2.55,25.0,184.5,127.14,101.49
2016,8,16,17,0,13.0,160.0,2.6,25.0,166.0,115.18,91.93
2016,8,16,17,15,8.5,140.0,2.45,24.5,143.5,101.2,80.69
2016,8,16,17,30,4.0,120.0,2.3,24.0,121.0,87.12,69.17
2016,8,16,17,45,2.0,98.5,2.2,24.0,99.0,72.03,56.41
2016,8,16,18,0,0.0,77.0,2.1,24.0,77.0,56.81,43.31
2016,8,16,18,15,0.0,56.5,1.95,23.5,56.5,42.14,30.52
2016,8,16,18,30,0.0,36.0,1.8,23.0,36.0,27.32,17.42
2016,8,16,18,45,0.0,21.0,1.7,23.0,21.0,16.03,6.45
2016,8,16,19,0,0.0,6.0,1.6,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.34,0.58
2016,8,17,6,45,0.0,21.5,2.5,23.5,21.5,16.36,7.62
2016,8,17,7,0,0.0,32.0,2.6,24.0,32.0,24.4,14.45
2016,8,17,7,15,0.0,44.0,2.7,24.0,44.0,33.63,22.21
2016,8,17,7,30,0.0,56.0,2.8,24.0,56.0,42.88,29.89
2016,8,17,7,45,3.0,97.0,2.95,24.5,98.0,80.67,60.8
2016,8,17,8,0,6.0,138.0,3.1,25.0,140.0,120.64,92.84
2016,8,17,8,15,42.5,177.0,3.15,25.0,198.5,201.51,158.01
2016,8,17,8,30,79.0,216.0,3.2,25.0,257.0,272.2,213.61
2016,8,17,8,45,149.5,242.5,3.25,25.5,330.0,378.73,295.69
2016,8,17,9,0,220.0,269.0,3.3,26.0,403.0,469.39,363.31
2016,8,17,9,15,218.0,294.0,3.3,26.0,436.0,494.32,379.86
2016,8,17,9,30,216.0,319.0,3.3,26.0,469.0,517.84,395.54
2016,8,17,9,45,243.0,337.0,3.3,26.5,515.5,559.62,424.35
2016,8,17,10,0,270.0,355.0,3.3,27.0,562.0,621.92,466.75
2016,8,17,10,15,168.5,367.5,3.3,27.0,499.0,513.69,385.92
2016,8,17,10,30,67.0,380.0,3.3,27.0,436.0,404.93,303.83
2016,8,17,10,45,145.5,408.0,3.3,27.5,534.5,521.08,389.02
2016,8,17,11,0,224.0,436.0,3.3,28.0,633.0,613.5,454.05
2016,8,17,11,15,184.0,450.0,3.3,28.0,615.0,581.14,429.13
2016,8,17,11,30,144.0,464.0,3.3,28.0,597.0,548.64,404.77
2016,8,17,11,45,135.5,470.5,3.3,28.5,597.0,537.09,395.32
2016,8,17,12,0,127.0,477.0,3.3,29.0,597.0,524.89,385.39
2016,8,17,12,15,148.0,482.5,3.3,29.0,623.0,535.21,392.84
2016,8,17,12,30,169.0,488.0,3.3,29.0,649.0,543.09,398.39
2016,8,17,12,45,251.5,469.5,3.3,29.0,709.0,582.02,426.76
2016,8,17,13,0,334.0,451.0,3.3,29.0,769.0,605.24,443.45
2016,8,17,13,15,167.0,250.0,3.25,29.0,409.0,315.89,235.61
2016,8,17,13,30,0.0,49.0,3.2,29.0,49.0,38.03,24.01
2016,8,17,13,45,8.0,170.5,3.2,29.0,178.5,135.98,99.81
2016,8,17,14,0,16.0,292.0,3.2,29.0,308.0,229.87,170.59
2016,8,17,14,15,59.5,353.0,3.15,29.0,405.0,287.8,213.16
2016,8,17,14,30,103.0,414.0,3.1,29.0,502.0,337.14,248.29
2016,8,17,14,45,209.5,387.5,3.1,29.0,557.5,339.26,246.77
2016,8,17,15,0,316.0,361.0,3.1,29.0,613.0,326.87,232.98
2016,8,17,15,15,158.0,238.5,3.05,28.5,364.5,199.73,142.86
2016,8,17,15,30,0.0,116.0,3.0,28.0,116.0,88.81,64.43
2016,8,17,15,45,1.5,143.5,2.95,28.0,144.5,108.24,79.86
2016,8,17,16,0,3.0,171.0,2.9,28.0,173.0,125.88,98.28
2016,8,17,16,15,1.5,140.0,2.8,27.5,141.0,104.6,81.34
2016,8,17,16,30,0.0,109.0,2.7,27.0,109.0,82.78,63.75
2016,8,17,16,45,0.0,62.5,2.65,27.0,62.5,47.95,34.87
2016,8,17,17,0,0.0,16.0,2.6,27.0,16.0,12.2,4.73
2016,8,17,17,15,0.0,14.0,2.45,26.5,14.0,10.66,3.47
2016,8,17,17,30,0.0,12.0,2.3,26.0,12.0,9.12,2.2
2016,8,17,17,45,0.0,9.5,2.15,26.0,9.5,7.21,0.56
2016,8,17,18,0,0.0,7.0,2.0,26.0,7.0,5.31,0.0
2016,8,17,18,15,0.0,5.0,1.9,25.5,5.0,3.78,0.0
2016,8,17,18,30,0.0,3.0,1.8,25.0,3.0,2.27,0.0
2016,8,17,18,45,0.0,1.5,1.75,24.5,1.5,1.13,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.5,1.3,22.0,5.5,4.33,0.0
2016,8,18,6,30,0.0,11.0,1.4,22.0,11.0,8.35,0.55
2016,8,18,6,45,0.0,22.0,1.55,22.5,22.0,16.75,7.98
2016,8,18,7,0,0.0,33.0,1.7,23.0,33.0,25.18,15.16
2016,8,18,7,15,0.0,45.5,1.75,23.0,45.5,34.79,23.29
2016,8,18,7,30,0.0,58.0,1.8,23.0,58.0,44.43,31.32
2016,8,18,7,45,59.5,113.5,1.9,23.5,138.5,148.98,118.27
2016,8,18,8,0,119.0,169.0,2.0,24.0,219.0,272.98,217.11
2016,8,18,8,15,65.0,171.0,2.05,24.0,199.0,213.44,168.05
2016,8,18,8,30,11.0,173.0,2.1,24.0,179.0,153.82,118.79
2016,8,18,8,45,134.0,218.0,2.2,24.5,299.0,338.88,265.69
2016,8,18,9,0,257.0,263.0,2.3,25.0,419.0,517.46,398.97
2016,8,18,9,15,192.5,292.0,2.3,25.0,414.0,470.1,360.46
2016,8,18,9,30,128.0,321.0,2.3,25.0,409.0,439.8,335.37
2016,8,18,9,45,95.5,331.0,2.3,25.5,399.0,395.27,300.46
2016,8,18,10,0,63.0,341.0,2.3,26.0,389.0,371.13,280.48
2016,8,18,10,15,115.5,374.0,2.25,26.0,467.5,471.21,354.05
2016,8,18,10,30,168.0,407.0,2.2,26.0,546.0,548.4,408.84
2016,8,18,10,45,202.0,420.0,2.15,26.0,593.5,586.55,435.02
2016,8,18,11,0,236.0,433.0,2.1,26.0,641.0,622.85,459.77
2016,8,18,11,15,193.5,448.5,2.05,26.0,622.0,589.4,434.29
2016,8,18,11,30,151.0,464.0,2.0,26.0,603.0,555.8,409.19
2016,8,18,11,45,150.5,472.0,1.95,26.5,612.5,552.36,405.5
2016,8,18,12,0,150.0,480.0,1.9,27.0,622.0,547.74,400.87
2016,8,18,12,15,190.5,480.5,1.85,27.0,662.0,568.95,415.9
2016,8,18,12,30,231.0,481.0,1.8,27.0,702.0,586.54,428.02
2016,8,18,12,45,237.5,478.5,1.8,27.0,705.0,572.5,417.91
2016,8,18,13,0,244.0,476.0,1.8,27.0,708.0,557.05,406.96
2016,8,18,13,15,280.0,463.5,1.75,27.0,726.5,555.77,405.82
2016,8,18,13,30,316.0,451.0,1.7,27.0,745.0,545.49,398.03
2016,8,18,13,45,177.5,416.5,1.7,27.0,581.0,417.47,306.81
2016,8,18,14,0,39.0,382.0,1.7,27.0,417.0,305.94,226.32
2016,8,18,14,15,228.0,367.0,1.7,27.0,562.5,370.85,272.81
2016,8,18,14,30,417.0,352.0,1.7,27.0,708.0,412.87,298.5
2016,8,18,14,45,490.5,311.0,1.75,27.0,712.5,379.31,269.57
2016,8,18,15,0,564.0,270.0,1.8,27.0,717.0,337.35,233.3
2016,8,18,15,15,435.0,295.5,1.85,27.0,629.5,282.41,194.39
2016,8,18,15,30,306.0,321.0,1.9,27.0,542.0,247.3,173.07
2016,8,18,15,45,158.0,263.0,1.95,27.0,377.0,184.02,133.16
2016,8,18,16,0,10.0,205.0,2.0,27.0,212.0,147.84,116.28
2016,8,18,16,15,86.0,224.0,2.0,26.5,272.5,151.84,120.22
2016,8,18,16,30,162.0,243.0,2.0,26.0,333.0,155.89,124.19
2016,8,18,16,45,81.0,187.0,2.05,26.0,232.0,128.93,102.5
2016,8,18,17,0,0.0,131.0,2.1,26.0,131.0,96.41,75.89
2016,8,18,17,15,0.0,113.0,2.0,25.5,113.0,83.64,65.62
2016,8,18,17,30,0.0,95.0,1.9,25.0,95.0,70.76,55.03
2016,8,18,17,45,0.0,77.0,1.85,25.0,77.0,57.77,44.03
2016,8,18,18,0,0.0,59.0,1.8,25.0,59.0,44.67,32.74
2016,8,18,18,15,0.0,43.0,1.85,24.5,43.0,32.84,22.42
2016,8,18,18,30,0.0,27.0,1.9,24.0,27.0,20.6,11.62
2016,8,18,18,45,0.0,15.5,1.95,24.0,15.5,11.8,2.65
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.15,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,16.5,2.0,23.0,21.0,35.36,0.0
2016,8,19,6,30,99.0,33.0,2.2,23.0,42.0,107.79,73.33
2016,8,19,6,45,204.0,50.0,2.4,23.5,85.0,200.55,156.19
2016,8,19,7,0,309.0,67.0,2.6,24.0,128.0,292.67,233.58
2016,8,19,7,15,381.0,79.0,2.8,24.5,179.0,366.64,294.57
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,446.33,357.8
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,524.29,417.33
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,598.72,472.39
2016,8,19,8,15,297.5,140.5,3.5,26.0,264.0,402.97,319.48
2016,8,19,8,30,16.0,180.0,3.6,26.0,188.0,165.08,126.93
2016,8,19,8,45,369.5,147.5,3.7,26.5,370.0,508.23,399.44
2016,8,19,9,0,723.0,115.0,3.8,27.0,552.0,805.52,613.73
2016,8,19,9,15,741.5,118.5,3.8,27.0,599.0,833.16,629.07
2016,8,19,9,30,760.0,122.0,3.8,27.0,646.0,863.27,647.84
2016,8,19,9,45,783.0,120.0,3.8,27.5,690.0,888.66,662.0
2016,8,19,10,0,806.0,118.0,3.8,28.0,734.0,910.86,673.98
2016,8,19,10,15,541.0,255.0,3.75,28.0,677.0,798.08,592.91
2016,8,19,10,30,276.0,392.0,3.7,28.0,620.0,657.26,487.44
2016,8,19,10,45,561.0,257.0,3.7,28.5,743.0,812.31,600.96
2016,8,19,11,0,846.0,122.0,3.7,29.0,866.0,914.63,669.43
2016,8,19,11,15,565.5,284.0,3.65,29.0,787.0,815.75,597.87
2016,8,19,11,30,285.0,446.0,3.6,29.0,708.0,676.73,495.21
2016,8,19,11,45,349.0,426.0,3.6,29.5,751.5,700.33,512.23
2016,8,19,12,0,413.0,406.0,3.6,30.0,795.0,730.61,532.35
2016,8,19,12,15,309.5,445.0,3.55,30.0,738.0,648.25,472.95
2016,8,19,12,30,206.0,484.0,3.5,30.0,681.0,570.42,416.65
2016,8,19,12,45,318.0,446.0,3.45,30.0,748.0,614.87,449.5
2016,8,19,13,0,430.0,408.0,3.4,30.0,815.0,645.94,471.6
2016,8,19,13,15,344.0,434.0,3.35,29.5,757.5,576.8,422.19
2016,8,19,13,30,258.0,460.0,3.3,29.0,700.0,517.49,379.7
2016,8,19,13,45,329.5,422.0,3.25,29.0,722.0,508.05,372.8
2016,8,19,14,0,401.0,384.0,3.2,29.0,744.0,491.97,359.95
2016,8,19,14,15,318.0,399.5,3.1,29.0,679.0,434.24,316.96
2016,8,19,14,30,235.0,415.0,3.0,29.0,614.0,387.6,282.57
2016,8,19,14,45,331.0,365.5,2.95,29.0,634.0,363.17,261.3
2016,8,19,15,0,427.0,316.0,2.9,29.0,654.0,327.69,230.05
2016,8,19,15,15,581.0,228.5,2.7,29.0,662.5,274.25,182.03
2016,8,19,15,30,735.0,141.0,2.5,29.0,671.0,207.14,124.31
2016,8,19,15,45,719.0,136.5,2.4,29.0,626.0,145.51,84.33
2016,8,19,16,0,703.0,132.0,2.3,29.0,581.0,91.8,70.1
2016,8,19,16,15,429.5,187.0,2.15,28.5,454.5,119.06,92.83
2016,8,19,16,30,156.0,242.0,2.0,28.0,328.0,155.19,122.72
2016,8,19,16,45,381.5,174.0,1.9,28.0,354.0,114.08,89.49
2016,8,19,17,0,607.0,106.0,1.8,28.0,380.0,78.85,60.68
2016,8,19,17,15,564.0,98.5,1.7,27.5,326.5,74.33,57.29
2016,8,19,17,30,521.0,91.0,1.6,27.0,273.0,69.7,53.68
2016,8,19,17,45,466.0,80.5,1.55,26.5,221.0,62.55,47.79
2016,8,19,18,0,411.0,70.0,1.5,26.0,169.0,52.64,39.35
2016,8,19,18,15,321.5,57.5,1.55,26.0,122.0,43.2,30.98
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,33.76,22.32
2016,8,19,18,45,125.0,27.0,1.7,26.0,42.0,20.33,7.8
2016,8,19,19,0,18.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,23.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,23.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,23.5,15.0,11.39,3.56
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,8.75
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,14.89
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,20.98
2016,8,20,7,45,0.0,49.0,2.3,24.5,49.0,37.47,25.33
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,42.88,29.61
2016,8,20,8,15,0.0,71.5,2.5,25.0,71.5,54.88,39.26
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.97,48.87
2016,8,20,8,45,0.0,82.0,2.75,25.0,82.0,63.08,45.53
2016,8,20,9,0,0.0,77.0,2.9,25.0,77.0,59.25,42.28
2016,8,20,9,15,0.0,102.5,2.9,25.0,102.5,79.46,58.3
2016,8,20,9,30,0.0,128.0,2.9,25.0,128.0,100.49,74.79
2016,8,20,9,45,3.5,163.0,2.95,25.5,166.0,133.01,100.08
2016,8,20,10,0,7.0,198.0,3.0,26.0,204.0,165.78,125.16
2016,8,20,10,15,7.5,201.0,2.95,26.0,207.5,168.24,126.75
2016,8,20,10,30,8.0,204.0,2.9,26.0,211.0,170.73,128.43
2016,8,20,10,45,8.5,204.5,2.9,26.5,212.0,171.12,128.28
2016,8,20,11,0,9.0,205.0,2.9,27.0,213.0,171.51,128.16
2016,8,20,11,15,10.5,226.0,2.85,27.0,236.0,189.72,141.89
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,207.66,155.32
2016,8,20,11,45,14.0,269.0,2.8,27.0,282.5,226.54,169.41
2016,8,20,12,0,16.0,291.0,2.8,27.0,306.0,244.99,183.11
2016,8,20,12,15,23.0,337.0,2.7,27.0,359.0,298.29,222.64
2016,8,20,12,30,30.0,383.0,2.6,27.0,412.0,338.1,251.6
2016,8,20,12,45,20.5,301.5,2.55,27.0,321.5,259.12,193.08
2016,8,20,13,0,11.0,220.0,2.5,27.0,231.0,179.08,133.04
2016,8,20,13,15,9.5,200.5,2.45,27.0,210.0,161.82,120.07
2016,8,20,13,30,8.0,181.0,2.4,27.0,189.0,144.91,107.19
2016,8,20,13,45,9.5,207.5,2.35,27.0,217.0,165.03,122.61
2016,8,20,14,0,11.0,234.0,2.3,27.0,245.0,184.45,137.36
2016,8,20,14,15,7.5,197.0,2.15,26.5,204.5,153.88,114.34
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,124.01,91.73
2016,8,20,14,45,9.0,206.5,1.95,26.0,214.0,158.95,118.72
2016,8,20,15,0,14.0,253.0,1.9,26.0,264.0,191.31,143.37
2016,8,20,15,15,7.0,136.0,1.75,26.0,141.5,105.18,77.28
2016,8,20,15,30,0.0,19.0,1.6,26.0,19.0,14.59,6.06
2016,8,20,15,45,0.0,17.0,1.45,26.0,17.0,13.03,4.86
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,4.05
2016,8,20,16,15,6.5,101.0,1.15,25.5,105.0,77.5,59.63
2016,8,20,16,30,13.0,187.0,1.0,25.0,195.0,134.3,106.93
