Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,108.0,186.0,0.85,25.0,235.5,124.46,99.0
2016,8,20,17,0,203.0,185.0,0.7,25.0,276.0,124.66,99.52
2016,8,20,17,15,184.0,162.5,0.6,24.5,236.0,110.8,88.48
2016,8,20,17,30,165.0,140.0,0.5,24.0,196.0,96.56,76.95
2016,8,20,17,45,230.0,113.5,0.4,24.0,176.5,79.6,62.7
2016,8,20,18,0,295.0,87.0,0.3,24.0,157.0,62.94,48.41
2016,8,20,18,15,213.5,68.5,0.35,24.0,112.0,49.92,36.92
2016,8,20,18,30,132.0,50.0,0.4,24.0,67.0,36.49,24.73
2016,8,20,18,45,66.0,25.0,0.45,24.0,33.5,18.76,5.98
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.11,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,9.88,1.44
2016,8,21,6,45,0.0,26.5,2.6,21.0,26.5,20.21,10.82
2016,8,21,7,0,0.0,40.0,2.6,21.0,40.0,30.58,19.76
2016,8,21,7,15,0.0,56.5,2.55,21.0,56.5,43.98,31.14
2016,8,21,7,30,0.0,73.0,2.5,21.0,73.0,57.88,42.78
2016,8,21,7,45,0.0,79.0,2.5,21.5,79.0,61.9,45.95
2016,8,21,8,0,0.0,85.0,2.5,22.0,85.0,66.25,49.29
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,63.91,47.18
2016,8,21,8,30,0.0,81.0,2.6,22.0,81.0,62.27,45.65
2016,8,21,8,45,0.0,119.0,2.65,22.5,119.5,93.91,71.02
2016,8,21,9,0,0.0,157.0,2.7,23.0,158.0,126.57,96.71
2016,8,21,9,15,16.0,213.5,2.6,23.5,225.0,191.21,147.67
2016,8,21,9,30,32.0,270.0,2.5,24.0,292.0,277.71,213.88
2016,8,21,9,45,48.5,305.0,2.45,24.5,341.0,326.0,249.55
2016,8,21,10,0,65.0,340.0,2.4,25.0,390.0,373.85,284.23
2016,8,21,10,15,79.5,366.5,2.1,25.0,430.5,410.38,310.06
2016,8,21,10,30,94.0,393.0,1.8,25.0,471.0,446.06,334.68
2016,8,21,10,45,62.0,371.5,1.5,25.0,424.0,389.75,291.59
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,335.16,250.08
2016,8,21,11,15,26.5,345.0,0.95,25.0,369.5,323.65,240.97
2016,8,21,11,30,23.0,340.0,0.7,25.0,362.0,295.62,219.62
2016,8,21,11,45,30.0,368.5,0.45,25.5,397.0,340.24,250.54
2016,8,21,12,0,37.0,397.0,0.2,26.0,432.0,366.72,267.05
2016,8,21,12,15,52.5,423.5,0.5,26.0,473.5,396.82,289.74
2016,8,21,12,30,68.0,450.0,0.8,26.0,515.0,424.61,310.63
2016,8,21,12,45,93.0,462.5,1.1,26.0,551.0,445.38,326.69
2016,8,21,13,0,118.0,475.0,1.4,26.0,587.0,469.93,345.14
2016,8,21,13,15,155.5,471.5,1.55,26.0,617.0,478.33,351.76
2016,8,21,13,30,193.0,468.0,1.7,26.0,647.0,482.86,355.4
2016,8,21,13,45,156.0,455.5,1.9,26.0,598.0,434.79,321.11
2016,8,21,14,0,119.0,443.0,2.1,26.0,549.0,390.52,289.43
2016,8,21,14,15,73.0,385.5,2.2,26.0,450.0,317.42,236.34
2016,8,21,14,30,27.0,328.0,2.3,26.0,351.0,250.77,187.58
2016,8,21,14,45,46.5,341.5,2.45,26.0,379.5,260.14,194.51
2016,8,21,15,0,66.0,355.0,2.6,26.0,408.0,265.72,198.08
2016,8,21,15,15,41.0,299.0,2.6,25.5,331.0,216.74,162.25
2016,8,21,15,30,16.0,243.0,2.6,25.0,254.0,179.03,135.05
2016,8,21,15,45,27.0,248.5,2.65,25.0,266.0,171.16,129.13
2016,8,21,16,0,38.0,254.0,2.7,25.0,278.0,167.4,133.44
2016,8,21,16,15,55.0,242.0,2.65,25.0,273.5,160.2,128.0
2016,8,21,16,30,72.0,230.0,2.6,25.0,269.0,152.79,122.37
2016,8,21,16,45,181.5,201.0,2.55,25.0,285.5,133.85,107.16
2016,8,21,17,0,291.0,172.0,2.5,25.0,302.0,115.6,92.37
2016,8,21,17,15,278.5,148.5,2.35,24.5,259.0,101.84,81.31
2016,8,21,17,30,266.0,125.0,2.2,24.0,216.0,87.49,69.53
2016,8,21,17,45,239.0,104.0,2.1,24.0,174.5,73.91,58.01
2016,8,21,18,0,212.0,83.0,2.0,24.0,133.0,59.91,45.86
2016,8,21,18,15,165.5,63.0,1.9,23.5,95.0,45.99,33.61
2016,8,21,18,30,119.0,43.0,1.8,23.0,57.0,31.8,20.82
2016,8,21,18,45,59.5,21.5,1.7,23.0,28.5,16.28,3.42
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.5,1.75,22.0,1.5,1.18,0.0
2016,8,22,6,30,0.0,3.0,1.9,22.0,3.0,2.27,0.0
2016,8,22,6,45,0.0,6.0,2.1,22.5,6.0,4.54,0.0
2016,8,22,7,0,0.0,9.0,2.3,23.0,9.0,6.82,0.0
2016,8,22,7,15,0.0,13.5,2.35,23.5,13.5,10.25,2.87
2016,8,22,7,30,0.0,18.0,2.4,24.0,18.0,13.69,5.73
2016,8,22,7,45,0.0,41.0,2.45,24.5,41.0,31.31,20.27
2016,8,22,8,0,0.0,64.0,2.5,25.0,64.0,49.06,34.68
2016,8,22,8,15,1.0,110.0,2.6,25.0,111.0,88.53,66.57
2016,8,22,8,30,2.0,156.0,2.7,25.0,158.0,130.57,99.93
2016,8,22,8,45,2.5,164.5,2.85,25.5,167.0,137.07,104.47
2016,8,22,9,0,3.0,173.0,3.0,26.0,176.0,143.8,109.21
2016,8,22,9,15,38.5,238.5,3.05,26.0,265.0,254.41,195.88
2016,8,22,9,30,74.0,304.0,3.1,26.0,354.0,353.32,270.88
2016,8,22,9,45,71.5,323.0,3.2,26.5,374.5,367.09,279.47
2016,8,22,10,0,69.0,342.0,3.3,27.0,395.0,380.35,287.94
2016,8,22,10,15,157.5,368.5,3.35,27.0,496.5,509.14,383.77
2016,8,22,10,30,246.0,395.0,3.4,27.0,598.0,635.75,474.37
2016,8,22,10,45,348.5,374.0,3.45,27.5,672.5,704.56,522.76
2016,8,22,11,0,451.0,353.0,3.5,28.0,747.0,788.55,580.26
2016,8,22,11,15,296.0,406.0,3.5,28.0,667.5,666.06,491.29
2016,8,22,11,30,141.0,459.0,3.5,28.0,588.0,545.89,403.06
2016,8,22,11,45,174.5,466.5,3.55,28.0,628.5,572.05,422.57
2016,8,22,12,0,208.0,474.0,3.6,28.0,669.0,595.31,439.18
2016,8,22,12,15,231.0,455.5,3.6,28.0,673.5,584.4,431.72
2016,8,22,12,30,254.0,437.0,3.6,28.0,678.0,581.82,430.05
2016,8,22,12,45,282.5,445.5,3.6,28.5,712.5,591.25,435.69
2016,8,22,13,0,311.0,454.0,3.6,29.0,747.0,596.87,438.38
2016,8,22,13,15,297.5,452.0,3.6,29.0,729.5,562.75,413.58
2016,8,22,13,30,284.0,450.0,3.6,29.0,712.0,529.01,388.99
2016,8,22,13,45,568.5,286.5,3.6,29.0,796.5,548.91,404.42
2016,8,22,14,0,853.0,123.0,3.6,29.0,881.0,537.28,393.95
2016,8,22,14,15,847.0,121.5,3.6,29.0,854.5,484.68,351.4
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,430.99,307.0
2016,8,22,14,45,603.0,230.0,3.6,29.0,727.0,367.57,259.41
2016,8,22,15,0,365.0,340.0,3.6,29.0,626.0,330.68,234.91
2016,8,22,15,15,445.5,289.0,3.6,29.0,619.5,283.05,194.44
2016,8,22,15,30,526.0,238.0,3.6,29.0,613.0,230.24,150.82
2016,8,22,15,45,641.0,174.0,3.6,29.0,600.0,162.62,100.18
2016,8,22,16,0,756.0,110.0,3.6,29.0,587.0,87.75,66.89
2016,8,22,16,15,733.5,106.0,3.4,28.5,537.0,84.58,64.71
2016,8,22,16,30,711.0,102.0,3.2,28.0,487.0,76.13,58.08
2016,8,22,16,45,676.0,99.0,3.05,28.0,433.0,74.51,56.96
2016,8,22,17,0,641.0,96.0,2.9,28.0,379.0,72.91,55.86
2016,8,22,17,15,598.0,89.5,2.7,27.5,324.5,68.77,52.69
2016,8,22,17,30,555.0,83.0,2.5,27.0,270.0,64.57,49.39
2016,8,22,17,45,489.5,74.5,2.35,27.0,217.0,58.52,44.28
2016,8,22,18,0,424.0,66.0,2.2,27.0,164.0,52.46,38.97
2016,8,22,18,15,329.0,53.5,2.25,26.5,116.5,40.45,28.48
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,30.92,19.68
2016,8,22,18,45,117.0,20.5,2.35,25.5,34.5,15.56,1.58
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.0,3.7,24.0,20.0,38.91,0.0
2016,8,23,6,30,117.0,30.0,3.8,24.0,40.0,113.4,72.25
2016,8,23,6,45,224.0,46.5,3.9,24.0,83.0,211.76,164.73
2016,8,23,7,0,331.0,63.0,4.0,24.0,126.0,306.66,245.63
2016,8,23,7,15,405.5,74.5,4.2,24.5,177.5,383.44,309.59
2016,8,23,7,30,480.0,86.0,4.4,25.0,229.0,466.17,375.86
2016,8,23,7,45,538.0,92.0,4.6,25.5,284.5,543.71,435.61
2016,8,23,8,0,596.0,98.0,4.8,26.0,340.0,616.67,489.81
2016,8,23,8,15,632.0,104.5,4.9,26.0,394.0,673.66,530.66
2016,8,23,8,30,668.0,111.0,5.0,26.0,448.0,730.29,570.48
2016,8,23,8,45,704.0,111.5,5.1,26.5,501.5,779.04,602.76
2016,8,23,9,0,740.0,112.0,5.2,27.0,555.0,821.26,629.89
2016,8,23,9,15,759.0,115.5,5.2,27.0,603.0,854.95,651.5
2016,8,23,9,30,778.0,119.0,5.2,27.0,651.0,885.83,671.07
2016,8,23,9,45,801.0,117.5,5.2,27.5,695.5,911.93,685.89
2016,8,23,10,0,824.0,116.0,5.2,28.0,740.0,934.77,698.44
2016,8,23,10,15,834.5,118.5,5.2,28.0,777.0,933.37,695.96
2016,8,23,10,30,845.0,121.0,5.2,28.0,814.0,941.19,700.06
2016,8,23,10,45,857.0,119.5,5.25,28.5,845.0,942.7,698.87
2016,8,23,11,0,869.0,118.0,5.3,29.0,876.0,940.39,695.29
2016,8,23,11,15,874.5,119.0,5.25,29.0,898.5,930.52,687.56
2016,8,23,11,30,880.0,120.0,5.2,29.0,921.0,916.82,677.43
2016,8,23,11,45,882.5,121.0,5.2,29.5,935.0,896.67,662.01
2016,8,23,12,0,885.0,122.0,5.2,30.0,949.0,872.94,644.34
2016,8,23,12,15,886.5,122.5,5.2,30.0,955.0,844.5,624.86
2016,8,23,12,30,888.0,123.0,5.2,30.0,961.0,812.83,603.19
2016,8,23,12,45,888.0,122.5,5.2,30.5,958.5,776.15,576.51
2016,8,23,13,0,888.0,122.0,5.2,31.0,956.0,736.71,546.43
2016,8,23,13,15,886.0,121.5,5.15,31.0,945.0,693.31,513.98
2016,8,23,13,30,884.0,121.0,5.1,31.0,934.0,647.62,479.2
2016,8,23,13,45,879.5,120.0,5.1,31.0,914.5,598.0,440.92
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,546.68,400.35
2016,8,23,14,15,868.5,118.0,5.05,31.0,868.0,492.93,356.76
2016,8,23,14,30,862.0,117.0,5.0,31.0,841.0,438.09,311.22
2016,8,23,14,45,846.0,119.0,4.95,31.0,805.0,381.12,263.32
2016,8,23,15,0,830.0,121.0,4.9,31.0,769.0,320.73,212.55
2016,8,23,15,15,817.5,118.5,4.8,30.5,728.0,261.53,163.7
2016,8,23,15,30,805.0,116.0,4.7,30.0,687.0,203.07,118.49
2016,8,23,15,45,784.5,114.5,4.65,30.0,639.5,145.49,81.96
2016,8,23,16,0,764.0,113.0,4.6,30.0,592.0,90.13,68.63
2016,8,23,16,15,741.5,109.0,4.35,29.5,541.5,86.89,66.37
2016,8,23,16,30,719.0,105.0,4.1,29.0,491.0,78.28,59.65
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,76.06,58.04
2016,8,23,17,0,649.0,97.0,3.7,29.0,382.0,73.83,56.41
2016,8,23,17,15,605.0,90.5,3.4,28.5,327.0,69.68,53.25
2016,8,23,17,30,561.0,84.0,3.1,28.0,272.0,65.47,49.95
2016,8,23,17,45,494.5,75.5,2.85,27.5,218.0,59.43,44.96
2016,8,23,18,0,428.0,67.0,2.6,27.0,164.0,53.39,39.73
2016,8,23,18,15,329.5,54.0,2.55,26.5,116.0,40.79,28.71
2016,8,23,18,30,231.0,41.0,2.5,26.0,68.0,30.89,19.53
2016,8,23,18,45,115.5,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.0,2.75,22.5,21.5,61.99,0.0
2016,8,24,6,30,222.0,26.0,3.0,23.0,43.0,175.06,111.85
2016,8,24,6,45,344.0,37.5,3.3,23.5,89.5,273.32,213.49
2016,8,24,7,0,466.0,49.0,3.6,24.0,136.0,379.79,303.72
2016,8,24,7,15,535.5,56.5,3.75,24.5,190.0,457.05,367.71
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,538.83,432.33
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,607.7,483.43
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,675.28,531.61
2016,8,24,8,15,745.5,74.5,4.3,26.0,413.5,729.35,568.99
2016,8,24,8,30,776.0,79.0,4.3,26.0,469.0,782.41,604.83
2016,8,24,8,45,801.5,80.5,4.35,26.5,522.0,825.92,632.19
2016,8,24,9,0,827.0,82.0,4.4,27.0,575.0,857.2,650.62
2016,8,24,9,15,842.5,84.5,4.4,27.5,623.5,887.87,668.31
2016,8,24,9,30,858.0,87.0,4.4,28.0,672.0,915.48,683.75
2016,8,24,9,45,870.5,89.0,4.4,28.5,715.0,936.38,694.6
2016,8,24,10,0,883.0,91.0,4.4,29.0,758.0,953.71,703.11
2016,8,24,10,15,891.5,92.5,4.4,29.0,795.0,962.91,707.72
2016,8,24,10,30,900.0,94.0,4.4,29.0,832.0,968.22,709.94
2016,8,24,10,45,906.0,95.5,4.4,29.5,861.5,967.16,706.71
2016,8,24,11,0,912.0,97.0,4.4,30.0,891.0,962.09,701.04
2016,8,24,11,15,916.0,97.5,4.35,30.0,912.5,950.15,692.17
2016,8,24,11,30,920.0,98.0,4.3,30.0,934.0,934.29,680.89
2016,8,24,11,45,914.0,104.5,4.3,30.0,945.5,911.29,665.27
2016,8,24,12,0,908.0,111.0,4.3,30.0,957.0,884.68,647.33
2016,8,24,12,15,908.5,111.0,4.25,30.0,962.0,854.46,626.78
2016,8,24,12,30,909.0,111.0,4.2,30.0,967.0,820.99,604.07
2016,8,24,12,45,676.5,255.0,4.2,30.5,891.0,743.9,545.59
2016,8,24,13,0,444.0,399.0,4.2,31.0,815.0,655.4,478.45
2016,8,24,13,15,671.0,255.5,4.15,31.0,875.5,667.54,489.77
2016,8,24,13,30,898.0,112.0,4.1,31.0,936.0,650.63,478.79
2016,8,24,13,45,587.5,270.0,4.1,31.0,804.5,550.27,403.01
2016,8,24,14,0,277.0,428.0,4.1,31.0,673.0,462.91,338.05
2016,8,24,14,15,574.5,268.5,4.05,31.0,756.5,465.31,337.23
2016,8,24,14,30,872.0,109.0,4.0,31.0,840.0,437.28,309.46
2016,8,24,14,45,851.5,114.0,3.95,31.0,802.5,380.27,261.76
2016,8,24,15,0,831.0,119.0,3.9,31.0,765.0,324.01,214.41
2016,8,24,15,15,818.5,116.5,3.85,30.5,724.0,260.83,162.82
2016,8,24,15,30,806.0,114.0,3.8,30.0,683.0,202.24,117.66
2016,8,24,15,45,526.5,195.0,3.75,30.0,556.5,165.97,106.19
2016,8,24,16,0,247.0,276.0,3.7,30.0,430.0,167.92,131.49
2016,8,24,16,15,484.5,189.0,3.5,29.5,458.5,122.22,95.17
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,76.53,58.17
2016,8,24,16,45,691.0,97.0,3.1,29.0,433.0,73.65,56.04
2016,8,24,17,0,660.0,92.0,2.9,29.0,379.0,70.69,53.79
2016,8,24,17,15,617.5,85.5,2.6,28.5,324.0,66.41,50.5
2016,8,24,17,30,575.0,79.0,2.3,28.0,269.0,62.05,47.07
2016,8,24,17,45,506.0,71.0,2.05,27.5,215.0,56.2,42.21
2016,8,24,18,0,437.0,63.0,1.8,27.0,161.0,50.37,37.16
2016,8,24,18,15,341.0,50.5,1.75,26.5,113.0,38.42,26.69
2016,8,24,18,30,245.0,38.0,1.7,26.0,65.0,28.81,17.71
2016,8,24,18,45,122.5,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.0,60.2,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,42.0,170.28,105.45
2016,8,25,6,45,321.5,39.0,1.8,23.5,87.0,263.15,204.29
2016,8,25,7,0,430.0,52.0,2.0,24.0,132.0,362.18,287.72
2016,8,25,7,15,501.0,61.0,2.1,24.0,185.5,441.07,352.75
2016,8,25,7,30,572.0,70.0,2.2,24.0,239.0,524.62,418.59
2016,8,25,7,45,618.5,76.5,2.3,24.5,294.5,590.57,467.06
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,657.82,514.18
2016,8,25,8,15,698.0,88.5,2.4,25.0,405.0,713.39,551.9
2016,8,25,8,30,731.0,94.0,2.4,25.0,460.0,763.76,585.04
2016,8,25,8,45,756.5,97.0,2.4,25.5,512.5,808.13,612.19
2016,8,25,9,0,782.0,100.0,2.4,26.0,565.0,850.45,637.42
2016,8,25,9,15,799.0,103.0,2.35,26.0,613.0,882.49,656.22
2016,8,25,9,30,816.0,106.0,2.3,26.0,661.0,911.55,672.95
2016,8,25,9,45,832.0,107.0,2.25,26.5,704.5,921.84,675.94
2016,8,25,10,0,848.0,108.0,2.2,27.0,748.0,940.81,684.85
2016,8,25,10,15,857.5,110.0,2.15,27.5,784.5,951.01,688.01
2016,8,25,10,30,867.0,112.0,2.1,28.0,821.0,957.42,688.92
2016,8,25,10,45,874.5,113.0,2.05,28.5,850.5,957.03,685.66
2016,8,25,11,0,882.0,114.0,2.0,29.0,880.0,952.73,680.14
2016,8,25,11,15,886.5,115.0,1.95,29.0,901.5,941.71,671.9
2016,8,25,11,30,891.0,116.0,1.9,29.0,923.0,926.83,661.43
2016,8,25,11,45,895.0,115.5,1.9,29.0,937.0,906.35,648.07
2016,8,25,12,0,899.0,115.0,1.9,29.0,951.0,882.23,632.49
2016,8,25,12,15,899.5,115.0,1.9,29.0,956.0,852.1,613.09
2016,8,25,12,30,900.0,115.0,1.9,29.0,961.0,818.77,591.59
2016,8,25,12,45,899.5,114.5,1.9,29.5,957.5,781.24,566.11
2016,8,25,13,0,899.0,114.0,1.9,30.0,954.0,740.91,536.98
2016,8,25,13,15,896.0,113.5,1.9,30.0,942.0,696.28,505.4
2016,8,25,13,30,893.0,113.0,1.9,30.0,930.0,649.41,471.47
2016,8,25,13,45,889.0,111.5,1.9,30.0,910.0,599.14,434.22
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,547.12,394.56
2016,8,25,14,15,588.0,251.5,1.9,30.0,763.5,460.77,330.94
2016,8,25,14,30,291.0,393.0,1.9,30.0,637.0,396.3,285.41
2016,8,25,14,45,287.5,375.5,1.95,30.0,608.0,357.93,256.43
2016,8,25,15,0,284.0,358.0,2.0,30.0,579.0,320.1,227.38
2016,8,25,15,15,255.0,342.0,2.0,29.5,532.0,278.08,196.66
2016,8,25,15,30,226.0,326.0,2.0,29.0,485.0,246.27,174.54
2016,8,25,15,45,286.0,290.0,2.0,29.0,477.5,203.13,142.46
2016,8,25,16,0,346.0,254.0,2.0,29.0,470.0,159.79,125.07
2016,8,25,16,15,260.5,242.5,1.9,28.5,397.0,151.78,119.35
2016,8,25,16,30,175.0,231.0,1.8,28.0,324.0,149.74,118.36
2016,8,25,16,45,279.5,190.5,1.75,28.0,320.0,125.58,99.06
2016,8,25,17,0,384.0,150.0,1.7,28.0,316.0,101.76,79.8
2016,8,25,17,15,479.0,113.0,1.55,27.5,290.0,81.18,63.08
2016,8,25,17,30,574.0,76.0,1.4,27.0,264.0,59.9,45.43
2016,8,25,17,45,510.0,67.5,1.3,26.5,210.5,53.65,40.22
2016,8,25,18,0,446.0,59.0,1.2,26.0,157.0,47.36,34.76
2016,8,25,18,15,349.0,47.0,1.2,25.5,109.5,37.97,26.39
2016,8,25,18,30,252.0,35.0,1.2,25.0,62.0,26.68,15.93
2016,8,25,18,45,126.0,17.5,1.2,25.0,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,35.88,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,103.81,60.34
2016,8,26,6,45,208.0,44.5,0.9,23.5,77.0,203.43,156.71
2016,8,26,7,0,309.0,62.0,1.0,24.0,119.0,295.93,233.92
2016,8,26,7,15,382.0,74.5,1.0,24.0,169.5,372.46,296.26
2016,8,26,7,30,455.0,87.0,1.0,24.0,220.0,454.86,360.41
2016,8,26,7,45,506.0,96.0,1.05,24.5,274.0,529.18,414.99
2016,8,26,8,0,557.0,105.0,1.1,25.0,328.0,599.36,464.49
2016,8,26,8,15,593.5,112.0,1.0,25.0,381.0,656.48,501.89
2016,8,26,8,30,630.0,119.0,0.9,25.0,434.0,713.29,537.66
2016,8,26,8,45,457.5,185.5,0.85,25.5,427.5,638.89,480.12
2016,8,26,9,0,285.0,252.0,0.8,26.0,421.0,541.17,406.03
2016,8,26,9,15,265.0,280.0,0.7,26.0,448.0,554.73,413.46
2016,8,26,9,30,245.0,308.0,0.6,26.0,475.0,543.63,403.08
2016,8,26,9,45,277.0,323.5,0.5,26.5,523.5,610.83,446.27
2016,8,26,10,0,309.0,339.0,0.4,27.0,572.0,654.8,472.08
2016,8,26,10,15,382.0,329.0,0.45,27.0,631.5,710.46,509.33
2016,8,26,10,30,455.0,319.0,0.5,27.0,691.0,785.33,557.6
2016,8,26,10,45,427.0,345.0,0.6,27.5,704.0,775.05,548.64
2016,8,26,11,0,399.0,371.0,0.7,28.0,717.0,745.15,528.62
2016,8,26,11,15,376.5,393.5,0.8,28.0,727.0,733.74,521.4
2016,8,26,11,30,354.0,416.0,0.9,28.0,737.0,720.35,512.63
2016,8,26,11,45,393.5,405.0,1.0,28.5,767.0,729.58,519.21
2016,8,26,12,0,433.0,394.0,1.1,29.0,797.0,747.53,530.79
2016,8,26,12,15,427.5,398.5,1.2,29.0,798.0,724.17,515.75
2016,8,26,12,30,422.0,403.0,1.3,29.0,799.0,698.97,499.66
2016,8,26,12,45,627.5,276.5,1.4,29.0,863.0,726.85,522.76
2016,8,26,13,0,833.0,150.0,1.5,29.0,927.0,722.88,523.6
2016,8,26,13,15,830.0,149.5,1.55,29.0,915.5,680.46,493.78
2016,8,26,13,30,827.0,149.0,1.6,29.0,904.0,642.53,466.32
2016,8,26,13,45,522.0,293.0,1.7,29.0,766.5,533.0,387.17
2016,8,26,14,0,217.0,437.0,1.8,29.0,629.0,439.57,319.92
2016,8,26,14,15,510.0,289.5,1.9,29.0,719.5,452.89,327.76
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,433.22,306.94
2016,8,26,14,45,798.0,137.0,2.1,29.0,777.0,376.64,260.4
2016,8,26,15,0,793.0,132.0,2.2,29.0,744.0,319.56,212.81
2016,8,26,15,15,779.5,129.0,2.25,28.5,703.0,261.67,165.6
2016,8,26,15,30,766.0,126.0,2.3,28.0,662.0,204.72,121.82
2016,8,26,15,45,583.5,182.5,2.35,28.0,574.5,164.18,103.52
2016,8,26,16,0,401.0,239.0,2.4,28.0,487.0,153.74,120.92
2016,8,26,16,15,387.0,218.5,2.35,27.5,441.0,142.34,112.32
2016,8,26,16,30,373.0,198.0,2.3,27.0,395.0,131.43,104.02
2016,8,26,16,45,376.0,173.5,2.25,27.0,353.0,118.08,93.42
2016,8,26,17,0,379.0,149.0,2.2,27.0,311.0,101.15,79.71
2016,8,26,17,15,354.0,130.5,2.1,26.5,264.5,90.32,71.07
2016,8,26,17,30,329.0,112.0,2.0,26.0,218.0,78.98,61.8
2016,8,26,17,45,290.5,93.5,1.9,26.0,173.5,67.8,52.31
2016,8,26,18,0,252.0,75.0,1.8,26.0,129.0,54.94,41.13
2016,8,26,18,15,190.0,55.5,1.8,25.5,89.0,40.99,28.86
2016,8,26,18,30,128.0,36.0,1.8,25.0,49.0,26.87,15.87
2016,8,26,18,45,64.0,18.0,1.85,24.5,24.5,13.63,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.6,22.0,17.5,42.38,0.0
2016,8,27,6,30,137.0,25.0,0.7,22.0,35.0,127.95,72.74
2016,8,27,6,45,239.5,41.0,0.8,22.5,77.5,217.81,168.33
2016,8,27,7,0,342.0,57.0,0.9,23.0,120.0,311.47,246.9
2016,8,27,7,15,414.0,68.5,0.9,23.5,171.0,387.91,308.65
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,477.63,377.14
2016,8,27,7,45,534.0,89.0,0.9,24.5,275.5,544.86,425.76
2016,8,27,8,0,582.0,98.0,0.9,25.0,329.0,613.6,472.93
2016,8,27,8,15,617.5,104.5,0.75,25.5,382.5,670.06,507.59
2016,8,27,8,30,653.0,111.0,0.6,26.0,436.0,726.13,540.24
2016,8,27,8,45,680.5,115.5,0.45,26.5,487.5,771.9,564.49
2016,8,27,9,0,708.0,120.0,0.3,27.0,539.0,815.99,586.71
2016,8,27,9,15,727.5,124.0,0.4,27.0,586.5,850.0,607.57
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,875.23,623.09
2016,8,27,9,45,758.5,133.5,0.6,27.5,675.5,897.58,635.77
2016,8,27,10,0,770.0,139.0,0.7,28.0,717.0,916.53,646.4
2016,8,27,10,15,781.0,141.5,0.8,28.0,753.5,928.31,653.99
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,936.43,659.51
2016,8,27,10,45,798.0,147.5,1.05,28.0,818.5,936.98,661.33
2016,8,27,11,0,804.0,151.0,1.2,28.0,847.0,933.72,660.83
2016,8,27,11,15,809.5,152.5,1.3,28.0,868.5,924.2,655.68
2016,8,27,11,30,815.0,154.0,1.4,28.0,890.0,910.9,648.23
2016,8,27,11,45,821.5,153.0,1.5,28.5,904.5,892.4,636.23
2016,8,27,12,0,828.0,152.0,1.6,29.0,919.0,870.26,621.93
2016,8,27,12,15,829.5,152.0,1.65,29.0,924.5,841.31,603.89
2016,8,27,12,30,831.0,152.0,1.7,29.0,930.0,809.19,583.68
2016,8,27,12,45,828.5,153.0,1.8,29.0,926.0,771.9,559.09
2016,8,27,13,0,826.0,154.0,1.9,29.0,922.0,732.04,532.15
2016,8,27,13,15,823.0,153.0,1.95,29.0,910.5,687.88,501.25
2016,8,27,13,30,820.0,152.0,2.0,29.0,899.0,641.68,468.09
2016,8,27,13,45,813.0,152.5,2.05,29.0,879.0,592.5,431.83
2016,8,27,14,0,806.0,153.0,2.1,29.0,859.0,542.04,393.51
2016,8,27,14,15,798.0,151.0,2.1,29.0,831.5,488.21,351.43
2016,8,27,14,30,790.0,149.0,2.1,29.0,804.0,433.74,307.64
2016,8,27,14,45,776.0,148.0,2.15,29.0,768.5,377.49,261.66
2016,8,27,15,0,762.0,147.0,2.2,29.0,733.0,321.77,215.45
2016,8,27,15,15,748.0,143.5,2.15,28.5,692.5,265.1,169.35
2016,8,27,15,30,734.0,140.0,2.1,28.0,652.0,203.39,122.06
2016,8,27,15,45,711.0,137.5,2.1,28.0,605.0,147.93,86.64
2016,8,27,16,0,688.0,135.0,2.1,28.0,558.0,95.11,73.23
2016,8,27,16,15,663.0,129.5,2.0,28.0,508.0,91.41,70.5
2016,8,27,16,30,638.0,124.0,1.9,28.0,458.0,89.15,68.9
2016,8,27,16,45,605.5,117.0,1.85,28.0,405.5,85.61,66.23
2016,8,27,17,0,573.0,110.0,1.8,28.0,353.0,81.92,63.42
2016,8,27,17,15,527.0,101.0,1.65,27.5,299.5,76.44,59.16
2016,8,27,17,30,481.0,92.0,1.5,27.0,246.0,68.05,52.33
2016,8,27,17,45,418.0,80.0,1.4,26.5,194.5,59.45,45.12
2016,8,27,18,0,355.0,68.0,1.3,26.0,143.0,50.72,37.54
2016,8,27,18,15,263.5,51.5,1.3,25.5,98.0,38.56,26.77
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.3,15.18
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,39.72,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,121.78,65.82
2016,8,28,6,45,223.0,42.0,2.1,22.5,75.5,211.01,163.64
2016,8,28,7,0,321.0,59.0,2.3,23.0,117.0,302.39,241.74
2016,8,28,7,15,392.5,71.5,2.35,23.5,167.5,378.88,305.11
2016,8,28,7,30,464.0,84.0,2.4,24.0,218.0,461.1,370.22
2016,8,28,7,45,515.5,92.5,2.45,24.5,272.0,536.33,426.93
2016,8,28,8,0,567.0,101.0,2.5,25.0,326.0,606.89,477.84
2016,8,28,8,15,603.0,108.0,2.6,25.0,379.0,664.0,517.92
2016,8,28,8,30,639.0,115.0,2.7,25.0,432.0,720.76,556.92
2016,8,28,8,45,670.0,119.0,2.8,25.5,484.0,768.8,587.89
2016,8,28,9,0,701.0,123.0,2.9,26.0,536.0,815.33,617.31
2016,8,28,9,15,720.5,127.0,2.95,26.5,583.5,849.21,637.34
2016,8,28,9,30,740.0,131.0,3.0,27.0,631.0,873.91,651.06
2016,8,28,9,45,507.5,238.5,3.15,27.5,591.5,767.59,573.63
2016,8,28,10,0,275.0,346.0,3.3,28.0,552.0,632.14,471.87
2016,8,28,10,15,539.5,241.5,3.35,28.0,671.0,798.85,594.57
2016,8,28,10,30,804.0,137.0,3.4,28.0,790.0,942.77,691.63
2016,8,28,10,45,815.0,136.5,3.45,28.0,819.5,943.97,690.54
2016,8,28,11,0,826.0,136.0,3.5,28.0,849.0,926.7,678.53
2016,8,28,11,15,431.5,258.5,3.5,28.0,632.0,678.28,504.61
2016,8,28,11,30,37.0,381.0,3.5,28.0,415.0,365.22,271.18
2016,8,28,11,45,160.5,417.0,3.55,28.5,565.5,520.01,386.31
2016,8,28,12,0,284.0,453.0,3.6,29.0,716.0,662.28,486.28
2016,8,28,12,15,555.5,303.0,3.65,29.0,820.5,752.74,553.99
2016,8,28,12,30,827.0,153.0,3.7,29.0,925.0,808.35,596.63
2016,8,28,12,45,547.5,306.0,3.75,29.0,816.5,692.94,510.57
2016,8,28,13,0,268.0,459.0,3.8,29.0,708.0,576.35,423.76
2016,8,28,13,15,545.0,304.0,3.8,29.0,802.0,626.0,463.02
2016,8,28,13,30,822.0,149.0,3.8,29.0,896.0,641.61,475.4
2016,8,28,13,45,819.5,146.0,3.85,29.0,876.5,592.14,437.53
2016,8,28,14,0,817.0,143.0,3.9,29.0,857.0,541.02,397.69
2016,8,28,14,15,809.5,141.5,3.9,29.0,830.0,487.24,354.64
2016,8,28,14,30,802.0,140.0,3.9,29.0,803.0,432.72,309.84
2016,8,28,14,45,777.5,145.5,3.95,29.0,765.5,376.81,263.38
2016,8,28,15,0,753.0,151.0,4.0,29.0,728.0,322.5,217.81
2016,8,28,15,15,738.5,147.5,3.95,28.5,687.0,260.9,167.53
2016,8,28,15,30,724.0,144.0,3.9,28.0,646.0,204.72,124.05
2016,8,28,15,45,713.5,136.0,3.85,28.0,601.5,147.47,86.45
2016,8,28,16,0,703.0,128.0,3.8,28.0,557.0,91.46,70.35
2016,8,28,16,15,678.0,122.5,3.65,27.5,507.0,87.49,67.51
2016,8,28,16,30,653.0,117.0,3.5,27.0,457.0,85.03,65.85
2016,8,28,16,45,625.0,109.0,3.4,27.0,404.5,80.69,62.48
2016,8,28,17,0,597.0,101.0,3.3,27.0,352.0,76.13,58.89
2016,8,28,17,15,551.5,93.0,2.9,26.5,298.5,71.09,54.95
2016,8,28,17,30,506.0,85.0,2.5,26.0,245.0,65.94,50.79
2016,8,28,17,45,443.0,74.0,2.15,26.0,193.0,55.7,42.03
2016,8,28,18,0,380.0,63.0,1.8,26.0,141.0,47.51,34.79
2016,8,28,18,15,284.5,48.0,1.65,25.5,96.0,36.24,24.77
2016,8,28,18,30,189.0,33.0,1.5,25.0,51.0,24.93,13.79
2016,8,28,18,45,94.5,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.0,39.04,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,32.0,119.21,60.66
2016,8,29,6,45,231.0,39.5,3.3,22.5,74.0,213.21,165.67
2016,8,29,7,0,339.0,55.0,3.5,23.0,116.0,309.83,248.75
2016,8,29,7,15,169.5,58.0,3.65,23.0,88.5,192.27,155.64
2016,8,29,7,30,0.0,61.0,3.8,23.0,61.0,47.04,33.38
2016,8,29,7,45,51.0,110.5,3.95,23.5,131.0,143.98,114.43
2016,8,29,8,0,102.0,160.0,4.1,24.0,201.0,257.89,206.42
2016,8,29,8,15,150.5,185.0,4.2,24.5,255.0,326.43,260.31
2016,8,29,8,30,199.0,210.0,4.3,25.0,309.0,397.17,314.61
2016,8,29,8,45,164.0,237.0,4.4,25.5,324.5,397.08,311.5
2016,8,29,9,0,129.0,264.0,4.5,26.0,340.0,394.17,306.49
2016,8,29,9,15,123.0,287.5,4.55,26.0,365.0,412.06,318.71
2016,8,29,9,30,117.0,311.0,4.6,26.0,390.0,428.86,330.01
2016,8,29,9,45,68.0,289.0,4.65,26.5,336.0,332.4,254.89
2016,8,29,10,0,19.0,267.0,4.7,27.0,282.0,239.9,182.15
2016,8,29,10,15,48.5,322.5,4.7,27.0,362.0,340.76,259.12
2016,8,29,10,30,78.0,378.0,4.7,27.0,442.0,421.22,318.87
2016,8,29,10,45,109.0,403.5,4.75,27.5,495.5,471.26,355.02
2016,8,29,11,0,140.0,429.0,4.8,28.0,549.0,540.29,404.11
2016,8,29,11,15,176.5,440.0,4.8,28.0,596.0,576.57,430.22
2016,8,29,11,30,213.0,451.0,4.8,28.0,643.0,610.32,454.37
2016,8,29,11,45,110.0,314.0,4.8,28.5,413.5,382.0,287.03
2016,8,29,12,0,7.0,177.0,4.8,29.0,184.0,145.31,106.89
2016,8,29,12,15,12.5,243.5,4.8,29.0,255.5,202.83,150.9
2016,8,29,12,30,18.0,310.0,4.8,29.0,327.0,259.57,193.45
2016,8,29,12,45,14.0,260.5,4.85,29.0,274.0,214.99,159.85
2016,8,29,13,0,10.0,211.0,4.9,29.0,221.0,171.68,127.1
2016,8,29,13,15,13.0,248.5,4.9,29.0,260.5,201.75,149.99
2016,8,29,13,30,16.0,286.0,4.9,29.0,300.0,230.8,171.89
2016,8,29,13,45,438.5,199.0,4.9,29.0,581.0,417.69,314.14
2016,8,29,14,0,861.0,112.0,4.9,29.0,862.0,539.45,399.57
2016,8,29,14,15,854.5,110.5,4.9,28.5,834.5,485.58,355.79
2016,8,29,14,30,848.0,109.0,4.9,28.0,807.0,430.68,310.48
2016,8,29,14,45,835.5,109.0,4.9,28.0,771.5,373.95,262.13
2016,8,29,15,0,823.0,109.0,4.9,28.0,736.0,317.29,213.38
2016,8,29,15,15,427.0,189.5,4.8,27.5,514.0,220.89,150.14
2016,8,29,15,30,31.0,270.0,4.7,27.0,292.0,190.74,143.05
2016,8,29,15,45,396.5,184.5,4.65,27.0,427.0,149.04,98.9
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,81.86,62.75
2016,8,29,16,15,381.0,112.0,4.4,26.5,343.5,75.86,58.14
2016,8,29,16,30,0.0,125.0,4.2,26.0,125.0,93.4,73.17
2016,8,29,16,45,330.0,102.5,4.05,26.0,240.0,70.79,54.44
2016,8,29,17,0,660.0,80.0,3.9,26.0,355.0,62.79,47.89
2016,8,29,17,15,616.5,74.0,3.55,25.5,301.0,58.54,44.53
2016,8,29,17,30,573.0,68.0,3.2,25.0,247.0,54.24,41.03
2016,8,29,17,45,509.5,60.0,2.85,25.0,194.5,48.17,35.77
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,42.09,30.3
2016,8,29,18,15,343.5,40.5,2.35,24.5,96.5,32.9,22.02
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,23.71,12.54
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.0,43.43,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,32.0,127.91,60.81
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.0,223.1,173.05
2016,8,30,7,0,357.0,53.0,2.9,23.0,116.0,320.03,256.45
2016,8,30,7,15,429.5,63.5,2.95,23.5,166.5,403.57,325.65
2016,8,30,7,30,502.0,74.0,3.0,24.0,217.0,487.98,392.67
2016,8,30,7,45,552.0,81.5,3.05,24.5,271.0,555.83,443.9
2016,8,30,8,0,602.0,89.0,3.1,25.0,325.0,625.31,493.64
2016,8,30,8,15,431.5,145.5,3.15,25.0,328.0,556.8,438.93
2016,8,30,8,30,261.0,202.0,3.2,25.0,331.0,462.88,363.71
2016,8,30,8,45,193.0,232.5,3.25,25.5,333.5,418.9,327.43
2016,8,30,9,0,125.0,263.0,3.3,26.0,336.0,390.29,302.13
2016,8,30,9,15,161.5,287.0,3.35,26.0,390.0,448.58,345.78
2016,8,30,9,30,198.0,311.0,3.4,26.0,444.0,506.99,388.42
2016,8,30,9,45,296.0,311.0,3.5,26.5,525.0,621.09,471.24
2016,8,30,10,0,394.0,311.0,3.6,27.0,606.0,713.18,536.1
2016,8,30,10,15,324.5,349.0,3.65,27.0,600.0,681.22,509.99
2016,8,30,10,30,255.0,387.0,3.7,27.0,594.0,646.49,482.68
2016,8,30,10,45,215.5,408.0,3.75,27.5,587.5,600.4,447.8
2016,8,30,11,0,176.0,429.0,3.8,28.0,581.0,575.37,427.57
2016,8,30,11,15,210.0,437.0,3.8,28.0,622.5,605.92,449.49
2016,8,30,11,30,244.0,445.0,3.8,28.0,664.0,634.0,469.23
2016,8,30,11,45,179.0,453.0,3.85,28.0,615.5,571.02,422.78
2016,8,30,12,0,114.0,461.0,3.9,28.0,567.0,510.12,377.8
2016,8,30,12,15,267.0,430.0,3.9,28.0,678.0,612.49,453.96
2016,8,30,12,30,420.0,399.0,3.9,28.0,789.0,699.08,516.21
2016,8,30,12,45,633.0,267.0,3.95,28.5,852.5,728.84,539.42
2016,8,30,13,0,846.0,135.0,4.0,29.0,916.0,725.8,539.41
2016,8,30,13,15,423.0,134.5,3.95,29.0,525.5,409.36,309.38
2016,8,30,13,30,0.0,134.0,3.9,29.0,135.0,103.86,74.89
2016,8,30,13,45,63.5,282.5,3.9,29.0,338.5,255.41,190.73
2016,8,30,14,0,127.0,431.0,3.9,29.0,542.0,391.0,289.9
2016,8,30,14,15,68.0,322.0,3.8,28.5,381.5,272.87,202.94
2016,8,30,14,30,9.0,213.0,3.7,28.0,221.0,165.28,122.8
2016,8,30,14,45,120.5,286.5,3.65,28.0,379.0,249.07,184.26
2016,8,30,15,0,232.0,360.0,3.6,28.0,537.0,312.82,227.52
2016,8,30,15,15,207.5,341.0,3.45,28.0,492.0,273.76,197.77
2016,8,30,15,30,183.0,322.0,3.3,28.0,447.0,237.96,171.68
2016,8,30,15,45,156.0,297.5,3.2,28.0,399.0,202.47,147.53
