Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,0,129.0,273.0,3.1,28.0,351.0,171.0,135.08
2016,8,30,16,15,291.0,223.0,2.85,27.5,378.0,142.63,112.74
2016,8,30,16,30,453.0,173.0,2.6,27.0,405.0,114.69,90.4
2016,8,30,16,45,367.0,165.5,2.4,27.0,339.5,113.37,89.67
2016,8,30,17,0,281.0,158.0,2.2,27.0,274.0,107.42,85.03
2016,8,30,17,15,255.0,137.5,1.95,26.5,231.0,94.86,74.92
2016,8,30,17,30,229.0,117.0,1.7,26.0,188.0,81.87,64.23
2016,8,30,17,45,193.0,95.5,1.45,26.0,146.5,67.73,52.17
2016,8,30,18,0,157.0,74.0,1.2,26.0,105.0,53.21,39.51
2016,8,30,18,15,105.0,52.0,1.15,25.5,70.0,38.11,26.19
2016,8,30,18,30,53.0,30.0,1.1,25.0,35.0,22.44,11.05
2016,8,30,18,45,26.5,15.0,1.05,25.0,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,3.5,10.5,1.95,22.0,11.0,9.97,0.0
2016,8,31,6,30,7.0,21.0,2.1,22.0,22.0,24.79,6.15
2016,8,31,6,45,71.5,44.0,2.3,22.5,56.0,103.05,77.23
2016,8,31,7,0,136.0,67.0,2.5,23.0,90.0,185.22,146.87
2016,8,31,7,15,197.0,84.0,2.45,23.5,132.0,249.49,201.04
2016,8,31,7,30,258.0,101.0,2.4,24.0,174.0,319.31,257.9
2016,8,31,7,45,368.0,108.0,2.35,24.5,238.0,438.38,351.22
2016,8,31,8,0,478.0,115.0,2.3,25.0,302.0,547.7,433.25
2016,8,31,8,15,303.5,163.0,2.35,25.5,288.5,449.99,354.34
2016,8,31,8,30,129.0,211.0,2.4,26.0,275.0,339.39,264.85
2016,8,31,8,45,99.5,231.0,2.5,26.5,283.5,313.72,243.63
2016,8,31,9,0,70.0,251.0,2.6,27.0,292.0,305.59,235.25
2016,8,31,9,15,205.0,267.5,2.65,27.0,402.0,468.67,360.02
2016,8,31,9,30,340.0,284.0,2.7,27.0,512.0,636.74,481.87
2016,8,31,9,45,550.0,212.0,2.75,27.5,609.0,785.78,587.43
2016,8,31,10,0,760.0,140.0,2.8,28.0,706.0,916.16,672.85
2016,8,31,10,15,540.0,255.0,2.8,28.0,667.5,818.23,602.52
2016,8,31,10,30,320.0,370.0,2.8,28.0,629.0,693.46,511.16
2016,8,31,10,45,171.5,344.5,2.85,28.5,484.0,495.73,369.28
2016,8,31,11,0,23.0,319.0,2.9,29.0,339.0,283.52,210.68
2016,8,31,11,15,206.5,355.5,2.9,29.0,540.5,544.8,405.0
2016,8,31,11,30,390.0,392.0,2.9,29.0,742.0,737.11,539.23
2016,8,31,11,45,309.0,427.0,2.9,29.5,706.5,680.71,495.84
2016,8,31,12,0,228.0,462.0,2.9,30.0,671.0,610.27,444.57
2016,8,31,12,15,125.5,403.0,2.9,30.0,518.5,458.74,337.06
2016,8,31,12,30,23.0,344.0,2.9,30.0,366.0,291.45,214.68
2016,8,31,12,45,37.0,380.5,2.95,30.0,415.0,339.68,250.57
2016,8,31,13,0,51.0,417.0,3.0,30.0,464.0,373.47,275.01
2016,8,31,13,15,48.0,406.5,3.0,30.0,450.0,355.51,261.84
2016,8,31,13,30,45.0,396.0,3.0,30.0,436.0,338.01,249.16
2016,8,31,13,45,411.0,282.0,3.0,30.0,638.0,465.74,344.07
2016,8,31,14,0,777.0,168.0,3.0,30.0,840.0,541.65,395.46
2016,8,31,14,15,523.0,278.5,2.95,30.0,725.0,454.93,330.18
2016,8,31,14,30,269.0,389.0,2.9,30.0,610.0,388.38,282.22
2016,8,31,14,45,505.5,272.0,2.85,30.0,663.0,367.98,260.89
2016,8,31,15,0,742.0,155.0,2.8,30.0,716.0,319.27,214.3
2016,8,31,15,15,727.0,151.5,2.7,30.0,675.0,262.17,167.52
2016,8,31,15,30,712.0,148.0,2.6,30.0,634.0,206.34,124.52
2016,8,31,15,45,694.0,142.0,2.55,30.0,588.0,150.14,88.32
2016,8,31,16,0,676.0,136.0,2.5,30.0,542.0,96.1,73.53
2016,8,31,16,15,650.0,130.5,2.35,29.5,492.0,92.34,70.93
2016,8,31,16,30,624.0,125.0,2.2,29.0,442.0,90.1,69.49
2016,8,31,16,45,591.0,116.5,2.05,29.0,389.5,85.54,65.98
2016,8,31,17,0,558.0,108.0,1.9,29.0,337.0,80.78,62.27
2016,8,31,17,15,509.5,99.0,1.7,28.5,283.5,75.23,57.94
2016,8,31,17,30,461.0,90.0,1.5,28.0,230.0,66.52,50.83
2016,8,31,17,45,395.0,77.0,1.3,27.5,179.0,57.2,42.97
2016,8,31,18,0,329.0,64.0,1.1,27.0,128.0,47.75,34.73
2016,8,31,18,15,233.5,47.0,1.05,26.5,84.5,35.19,23.58
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,22.55,10.46
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,34.89,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,107.65,40.25
2016,9,1,6,45,203.0,40.0,2.25,23.5,69.0,201.35,154.39
2016,9,1,7,0,299.0,58.0,2.6,24.0,110.0,292.75,233.06
2016,9,1,7,15,371.0,72.0,2.5,24.5,160.5,371.14,297.93
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,455.32,364.31
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.0,522.33,414.72
2016,9,1,8,0,545.0,105.0,2.3,26.0,317.0,601.03,471.16
2016,9,1,8,15,582.0,113.0,2.3,26.5,370.5,659.86,510.77
2016,9,1,8,30,619.0,121.0,2.3,27.0,424.0,718.38,549.02
2016,9,1,8,45,648.5,126.0,2.35,28.0,475.0,766.0,577.83
2016,9,1,9,0,678.0,131.0,2.4,29.0,526.0,812.04,604.91
2016,9,1,9,15,698.5,135.5,2.4,29.0,573.5,847.04,626.16
2016,9,1,9,30,719.0,140.0,2.4,29.0,621.0,879.44,645.59
2016,9,1,9,45,737.5,142.5,2.4,29.5,663.5,904.73,658.95
2016,9,1,10,0,756.0,145.0,2.4,30.0,706.0,919.44,665.46
2016,9,1,10,15,413.0,258.0,2.4,30.0,566.5,699.23,513.21
2016,9,1,10,30,70.0,371.0,2.4,30.0,427.0,408.33,301.11
2016,9,1,10,45,145.0,397.0,2.45,30.0,519.5,523.5,385.67
2016,9,1,11,0,220.0,423.0,2.5,30.0,612.0,613.32,448.62
2016,9,1,11,15,515.0,290.0,2.5,30.0,745.5,791.95,575.92
2016,9,1,11,30,810.0,157.0,2.5,30.0,879.0,917.78,660.54
2016,9,1,11,45,809.5,160.0,2.55,30.5,891.5,896.48,644.29
2016,9,1,12,0,809.0,163.0,2.6,31.0,904.0,871.77,627.22
2016,9,1,12,15,810.0,163.5,2.6,31.0,909.0,842.81,608.32
2016,9,1,12,30,811.0,164.0,2.6,31.0,914.0,810.75,587.07
2016,9,1,12,45,809.0,164.5,2.65,31.0,910.0,773.47,561.64
2016,9,1,13,0,807.0,165.0,2.7,31.0,906.0,733.67,534.02
2016,9,1,13,15,804.0,164.0,2.7,31.0,893.5,689.67,502.7
2016,9,1,13,30,801.0,163.0,2.7,31.0,881.0,643.68,469.28
2016,9,1,13,45,793.0,163.0,2.7,31.0,860.5,593.81,432.24
2016,9,1,14,0,785.0,163.0,2.7,31.0,840.0,542.85,393.41
2016,9,1,14,15,776.5,160.5,2.65,30.5,812.0,488.95,351.97
2016,9,1,14,30,768.0,158.0,2.6,30.0,784.0,434.55,308.84
2016,9,1,14,45,598.5,228.5,2.6,30.0,703.0,371.78,261.32
2016,9,1,15,0,429.0,299.0,2.6,30.0,622.0,325.21,227.85
2016,9,1,15,15,372.5,297.5,2.5,30.0,566.5,280.33,194.29
2016,9,1,15,30,316.0,296.0,2.4,30.0,511.0,239.12,165.35
2016,9,1,15,45,158.5,229.0,2.35,30.0,337.0,166.36,118.6
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,119.21,92.28
2016,9,1,16,15,0.5,140.5,2.15,29.5,141.0,104.29,80.68
2016,9,1,16,30,0.0,119.0,2.0,29.0,119.0,89.19,68.74
2016,9,1,16,45,0.0,104.5,1.9,29.0,104.5,78.7,60.33
2016,9,1,17,0,0.0,90.0,1.8,29.0,90.0,68.13,51.74
2016,9,1,17,15,0.0,75.0,1.6,28.5,75.0,57.12,42.77
2016,9,1,17,30,0.0,60.0,1.4,28.0,60.0,45.98,33.51
2016,9,1,17,45,0.0,46.5,1.25,27.5,46.5,35.57,24.67
2016,9,1,18,0,0.0,33.0,1.1,27.0,33.0,25.18,15.69
2016,9,1,18,15,0.0,21.0,1.05,26.5,21.0,15.99,7.62
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,9,1,18,45,0.0,4.5,1.0,25.5,4.5,3.54,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,45,31.0,78.0,2.3,23.5,90.0,93.09,72.39
2016,9,2,8,0,62.0,153.0,2.3,24.0,177.0,202.66,161.02
2016,9,2,8,15,31.0,144.0,2.2,24.5,156.0,161.66,126.37
2016,9,2,8,30,0.0,135.0,2.1,25.0,135.0,110.33,83.68
2016,9,2,8,45,141.5,191.0,2.05,25.5,273.5,327.37,257.21
2016,9,2,9,0,283.0,247.0,2.0,26.0,412.0,543.18,417.16
2016,9,2,9,15,348.5,255.0,1.9,26.5,475.5,615.01,465.67
2016,9,2,9,30,414.0,263.0,1.8,27.0,539.0,709.26,528.32
2016,9,2,9,45,220.5,273.5,1.7,27.5,422.0,511.36,383.13
2016,9,2,10,0,27.0,284.0,1.6,28.0,305.0,286.11,213.68
2016,9,2,10,15,21.5,276.5,1.5,28.0,293.5,250.09,187.16
2016,9,2,10,30,16.0,269.0,1.4,28.0,282.0,236.31,176.38
2016,9,2,10,45,124.5,344.5,1.35,28.5,450.5,451.98,335.26
2016,9,2,11,0,233.0,420.0,1.3,29.0,619.0,623.79,452.55
2016,9,2,11,15,200.0,435.0,1.3,29.0,609.0,597.59,431.79
2016,9,2,11,30,167.0,450.0,1.3,29.0,599.0,571.04,412.53
2016,9,2,11,45,231.0,447.0,1.3,29.5,656.0,614.63,442.45
2016,9,2,12,0,295.0,444.0,1.3,30.0,713.0,669.32,478.19
2016,9,2,12,15,342.5,426.0,1.35,30.0,740.0,675.02,482.52
2016,9,2,12,30,390.0,408.0,1.4,30.0,767.0,676.73,484.48
2016,9,2,12,45,320.5,432.0,1.45,30.0,727.0,620.05,445.14
2016,9,2,13,0,251.0,456.0,1.5,30.0,687.0,566.48,407.92
2016,9,2,13,15,463.0,350.0,1.5,30.0,767.5,611.37,441.5
2016,9,2,13,30,675.0,244.0,1.5,30.0,848.0,632.1,456.18
2016,9,2,13,45,676.0,236.5,1.55,30.0,829.5,585.38,422.33
2016,9,2,14,0,677.0,229.0,1.6,30.0,811.0,537.21,386.91
2016,9,2,14,15,667.5,226.0,1.65,30.0,783.5,486.08,348.24
2016,9,2,14,30,658.0,223.0,1.7,30.0,756.0,434.88,308.36
2016,9,2,14,45,499.5,277.0,1.8,30.0,671.0,370.25,261.02
2016,9,2,15,0,341.0,331.0,1.9,30.0,586.0,323.22,228.27
2016,9,2,15,15,499.0,251.5,1.95,29.5,601.0,277.06,187.08
2016,9,2,15,30,657.0,172.0,2.0,29.0,616.0,213.97,132.88
2016,9,2,15,45,494.0,208.0,2.05,29.0,528.0,172.67,112.65
2016,9,2,16,0,331.0,244.0,2.1,29.0,440.0,154.93,121.53
2016,9,2,16,15,450.5,192.0,2.05,28.5,433.0,124.42,97.44
2016,9,2,16,30,570.0,140.0,2.0,28.0,426.0,99.45,77.51
2016,9,2,16,45,536.5,130.0,1.95,28.0,374.0,91.95,71.61
2016,9,2,17,0,503.0,120.0,1.9,28.0,322.0,85.78,66.74
2016,9,2,17,15,453.5,108.5,1.75,27.5,269.5,78.21,60.71
2016,9,2,17,30,404.0,97.0,1.6,27.0,217.0,70.45,54.36
2016,9,2,17,45,334.5,82.0,1.5,27.0,166.5,59.97,45.35
2016,9,2,18,0,265.0,67.0,1.4,27.0,116.0,49.31,35.94
2016,9,2,18,15,179.5,46.5,1.3,26.5,74.5,34.51,22.83
2016,9,2,18,30,94.0,26.0,1.2,26.0,33.0,19.54,6.61
2016,9,2,18,45,47.0,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,27.23,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,77.94,18.16
2016,9,3,6,45,174.5,40.0,2.05,22.5,65.5,186.81,142.8
2016,9,3,7,0,271.0,60.0,2.2,23.0,106.0,280.09,223.2
2016,9,3,7,15,343.5,74.5,2.2,23.5,155.5,358.35,288.3
2016,9,3,7,30,416.0,89.0,2.2,24.0,205.0,442.55,355.21
2016,9,3,7,45,473.5,98.5,2.25,24.5,258.5,513.72,409.43
2016,9,3,8,0,531.0,108.0,2.3,25.0,312.0,596.38,469.72
2016,9,3,8,15,420.5,149.5,2.25,25.5,327.0,558.6,436.72
2016,9,3,8,30,310.0,191.0,2.2,26.0,342.0,498.2,387.74
2016,9,3,8,45,213.0,224.5,2.15,26.5,334.0,432.0,334.62
2016,9,3,9,0,116.0,258.0,2.1,27.0,326.0,379.91,291.3
2016,9,3,9,15,134.5,283.5,2.0,27.0,368.5,423.13,322.64
2016,9,3,9,30,153.0,309.0,1.9,27.0,411.0,465.92,352.6
2016,9,3,9,45,228.0,321.5,1.85,27.5,484.5,548.65,411.53
2016,9,3,10,0,303.0,334.0,1.8,28.0,558.0,654.64,483.76
2016,9,3,10,15,204.5,360.0,1.8,28.0,514.5,557.86,412.65
2016,9,3,10,30,106.0,386.0,1.8,28.0,471.0,460.26,340.97
2016,9,3,10,45,94.0,396.0,1.8,28.5,473.5,452.93,334.65
2016,9,3,11,0,82.0,406.0,1.8,29.0,476.0,445.37,327.72
2016,9,3,11,15,126.0,427.5,1.8,29.0,538.0,521.73,381.83
2016,9,3,11,30,170.0,449.0,1.8,29.0,600.0,573.75,417.74
2016,9,3,11,45,458.0,326.5,1.85,29.5,742.0,741.83,536.98
2016,9,3,12,0,746.0,204.0,1.9,30.0,884.0,865.52,621.09
2016,9,3,12,15,572.0,303.0,1.95,30.0,826.5,774.07,556.06
2016,9,3,12,30,398.0,402.0,2.0,30.0,769.0,679.01,489.55
2016,9,3,12,45,404.5,397.5,2.05,30.0,769.0,656.24,474.74
2016,9,3,13,0,411.0,393.0,2.1,30.0,769.0,638.34,462.31
2016,9,3,13,15,572.5,299.0,2.15,30.0,814.5,646.6,470.0
2016,9,3,13,30,734.0,205.0,2.2,30.0,860.0,639.63,465.8
2016,9,3,13,45,525.5,303.5,2.25,30.5,767.0,549.66,399.18
2016,9,3,14,0,317.0,402.0,2.3,31.0,674.0,472.78,342.62
2016,9,3,14,15,513.5,296.5,2.35,30.5,719.5,465.09,336.01
2016,9,3,14,30,710.0,191.0,2.4,30.0,765.0,433.92,308.99
2016,9,3,14,45,471.0,272.0,2.5,30.0,646.0,357.63,253.77
2016,9,3,15,0,232.0,353.0,2.6,30.0,527.0,309.61,222.51
2016,9,3,15,15,249.5,328.0,2.65,29.5,505.0,271.82,193.27
2016,9,3,15,30,267.0,303.0,2.7,29.0,483.0,235.83,165.83
2016,9,3,15,45,448.5,227.5,2.8,29.0,503.5,180.05,120.04
2016,9,3,16,0,630.0,152.0,2.9,29.0,524.0,105.4,81.51
2016,9,3,16,15,602.0,145.0,2.9,28.5,473.5,101.23,78.63
2016,9,3,16,30,574.0,138.0,2.9,28.0,423.0,98.37,76.73
2016,9,3,16,45,535.0,129.5,2.9,28.0,370.5,91.67,71.46
2016,9,3,17,0,496.0,121.0,2.9,28.0,318.0,86.34,67.27
2016,9,3,17,15,446.0,109.5,2.7,27.5,265.5,78.78,61.23
2016,9,3,17,30,396.0,98.0,2.5,27.0,213.0,71.04,54.87
2016,9,3,17,45,320.5,83.0,2.35,27.0,162.5,60.52,45.8
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,49.8,36.3
2016,9,3,18,15,161.5,46.0,2.2,26.5,71.0,34.0,22.29
2016,9,3,18,30,78.0,24.0,2.2,26.0,30.0,18.06,4.42
2016,9,3,18,45,39.0,12.0,2.2,25.5,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,20.72,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,62.56,8.47
2016,9,4,6,45,136.5,41.0,1.3,23.5,61.0,152.87,115.3
2016,9,4,7,0,220.0,63.0,1.5,24.0,100.0,238.26,188.56
2016,9,4,7,15,289.5,81.0,1.75,24.5,149.0,330.27,263.96
2016,9,4,7,30,359.0,99.0,2.0,25.0,198.0,414.09,330.72
2016,9,4,7,45,413.0,111.5,2.25,25.5,250.5,483.91,384.43
2016,9,4,8,0,467.0,124.0,2.5,26.0,303.0,556.52,438.39
2016,9,4,8,15,506.0,134.5,2.65,26.0,355.5,616.0,481.5
2016,9,4,8,30,545.0,145.0,2.8,26.0,408.0,675.92,523.94
2016,9,4,8,45,575.0,152.5,2.95,26.5,458.5,733.51,562.38
2016,9,4,9,0,605.0,160.0,3.1,27.0,509.0,781.61,593.42
2016,9,4,9,15,627.5,166.5,3.1,27.5,556.0,819.65,616.32
2016,9,4,9,30,650.0,173.0,3.1,28.0,603.0,855.22,637.28
2016,9,4,9,45,669.0,177.0,3.1,28.5,645.0,882.01,652.11
2016,9,4,10,0,688.0,181.0,3.1,29.0,687.0,905.7,664.87
2016,9,4,10,15,701.0,184.5,3.1,29.0,723.0,919.65,672.55
2016,9,4,10,30,714.0,188.0,3.1,29.0,759.0,930.1,678.11
2016,9,4,10,45,725.5,190.0,3.1,29.5,788.5,933.89,678.11
2016,9,4,11,0,737.0,192.0,3.1,30.0,818.0,933.95,675.88
2016,9,4,11,15,402.0,303.5,3.1,30.0,646.5,702.55,514.59
2016,9,4,11,30,67.0,415.0,3.1,30.0,475.0,428.18,314.66
2016,9,4,11,45,138.0,437.5,3.1,30.5,562.5,524.24,384.56
2016,9,4,12,0,209.0,460.0,3.1,31.0,650.0,595.58,434.02
2016,9,4,12,15,495.5,322.0,3.1,31.0,775.5,727.79,530.37
2016,9,4,12,30,782.0,184.0,3.1,31.0,901.0,808.47,588.94
2016,9,4,12,45,786.0,180.5,3.1,31.0,898.0,772.95,563.51
2016,9,4,13,0,790.0,177.0,3.1,31.0,895.0,734.62,536.56
2016,9,4,13,15,522.0,308.0,3.15,31.0,780.0,620.57,453.31
2016,9,4,13,30,254.0,439.0,3.2,31.0,665.0,513.4,374.62
2016,9,4,13,45,300.0,415.5,3.25,31.0,676.0,499.72,365.14
2016,9,4,14,0,346.0,392.0,3.3,31.0,687.0,481.43,351.21
2016,9,4,14,15,553.5,277.0,3.3,31.0,730.5,470.65,341.05
2016,9,4,14,30,761.0,162.0,3.3,31.0,774.0,436.29,310.44
2016,9,4,14,45,739.0,164.5,3.35,31.0,736.5,377.41,262.59
2016,9,4,15,0,717.0,167.0,3.4,31.0,699.0,322.11,217.0
2016,9,4,15,15,700.5,162.5,3.4,30.5,657.5,265.07,170.91
2016,9,4,15,30,684.0,158.0,3.4,30.0,616.0,209.59,128.52
2016,9,4,15,45,404.0,210.5,3.4,30.0,476.0,166.26,110.67
2016,9,4,16,0,124.0,263.0,3.4,30.0,336.0,165.74,130.08
2016,9,4,16,15,358.0,197.0,3.3,29.5,379.0,130.43,102.14
2016,9,4,16,30,592.0,131.0,3.2,29.0,422.0,94.15,72.94
2016,9,4,16,45,557.0,121.5,3.1,29.0,369.5,89.03,69.01
2016,9,4,17,0,522.0,112.0,3.0,29.0,317.0,81.14,62.67
2016,9,4,17,15,470.5,101.5,2.75,28.5,264.0,74.0,56.98
2016,9,4,17,30,419.0,91.0,2.5,28.0,211.0,66.72,51.0
2016,9,4,17,45,348.0,76.5,2.25,27.5,161.0,56.42,42.23
2016,9,4,18,0,277.0,62.0,2.0,27.0,111.0,45.96,33.03
2016,9,4,18,15,181.0,42.5,2.0,26.5,70.0,31.71,20.3
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.33,2.34
2016,9,4,18,45,42.5,11.5,2.0,25.5,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,41.56,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,119.72,10.6
2016,9,5,6,45,262.5,33.0,2.55,22.5,69.0,235.05,179.97
2016,9,5,7,0,391.0,46.0,2.8,23.0,111.0,347.22,277.36
2016,9,5,7,15,469.5,55.0,3.0,23.5,163.0,431.47,347.86
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,521.19,419.09
2016,9,5,7,45,339.5,109.5,3.4,24.5,210.0,425.3,341.89
2016,9,5,8,0,131.0,155.0,3.6,25.0,205.0,281.49,224.48
2016,9,5,8,15,228.5,170.5,3.65,25.5,274.5,401.7,319.47
2016,9,5,8,30,326.0,186.0,3.7,26.0,344.0,509.16,400.89
2016,9,5,8,45,557.0,135.5,3.8,26.5,441.5,701.15,543.7
2016,9,5,9,0,788.0,85.0,3.9,27.0,539.0,863.0,654.27
2016,9,5,9,15,493.5,195.0,3.9,27.5,488.0,714.65,544.4
2016,9,5,9,30,199.0,305.0,3.9,28.0,437.0,507.91,386.3
2016,9,5,9,45,159.5,326.5,3.95,28.5,437.0,489.54,370.71
2016,9,5,10,0,120.0,348.0,4.0,29.0,437.0,469.5,353.23
2016,9,5,10,15,108.5,364.0,4.0,29.0,447.5,446.87,335.82
2016,9,5,10,30,97.0,380.0,4.0,29.0,458.0,446.75,334.66
2016,9,5,10,45,83.5,387.5,4.0,29.5,456.5,435.52,324.8
2016,9,5,11,0,70.0,395.0,4.0,30.0,455.0,424.24,315.06
2016,9,5,11,15,479.0,249.5,4.0,30.0,672.0,724.05,538.33
2016,9,5,11,30,888.0,104.0,4.0,30.0,889.0,931.26,679.83
2016,9,5,11,45,476.0,264.5,4.05,30.0,686.0,703.21,519.52
2016,9,5,12,0,64.0,425.0,4.1,30.0,483.0,422.02,311.04
2016,9,5,12,15,196.0,430.0,4.1,30.0,609.0,544.82,402.68
2016,9,5,12,30,328.0,435.0,4.1,30.0,735.0,653.22,479.96
2016,9,5,12,45,215.0,442.5,4.15,30.0,639.0,540.74,398.39
2016,9,5,13,0,102.0,450.0,4.2,30.0,543.0,439.44,324.26
2016,9,5,13,15,481.5,285.0,4.2,30.0,713.0,575.91,428.03
2016,9,5,13,30,861.0,120.0,4.2,30.0,883.0,645.19,478.96
2016,9,5,13,45,474.5,264.0,4.2,30.0,683.5,492.24,364.49
2016,9,5,14,0,88.0,408.0,4.2,30.0,484.0,355.3,262.64
2016,9,5,14,15,51.5,336.0,4.15,30.0,380.0,276.41,204.88
2016,9,5,14,30,15.0,264.0,4.1,30.0,276.0,204.94,151.93
2016,9,5,14,45,12.5,243.5,4.1,30.0,253.5,186.86,138.56
2016,9,5,15,0,10.0,223.0,4.1,30.0,231.0,169.36,125.52
2016,9,5,15,15,11.0,220.0,4.05,29.5,228.0,165.26,122.83
2016,9,5,15,30,12.0,217.0,4.0,29.0,225.0,160.76,119.87
2016,9,5,15,45,46.0,235.0,3.95,29.0,262.5,164.82,122.28
2016,9,5,16,0,80.0,253.0,3.9,29.0,300.0,166.33,131.21
2016,9,5,16,15,227.5,216.5,3.75,28.5,332.0,138.04,108.87
2016,9,5,16,30,375.0,180.0,3.6,28.0,364.0,121.69,96.06
2016,9,5,16,45,365.5,157.5,3.5,28.0,319.0,108.73,85.69
2016,9,5,17,0,356.0,135.0,3.4,28.0,274.0,92.95,72.84
2016,9,5,17,15,434.0,103.5,3.15,27.5,245.0,74.8,57.91
2016,9,5,17,30,512.0,72.0,2.9,27.0,216.0,56.94,42.94
2016,9,5,17,45,435.0,62.0,2.7,27.0,165.0,49.46,36.42
2016,9,5,18,0,358.0,52.0,2.5,27.0,114.0,39.61,27.66
2016,9,5,18,15,236.5,37.5,2.5,26.5,72.0,28.43,17.49
2016,9,5,18,30,115.0,23.0,2.5,26.0,30.0,17.37,0.0
2016,9,5,18,45,57.5,11.5,2.55,25.5,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.61,0.0
2016,9,6,6,45,155.5,38.5,2.65,23.5,64.0,162.24,122.39
2016,9,6,7,0,311.0,53.0,2.8,24.0,104.0,300.83,239.42
2016,9,6,7,15,393.0,64.0,2.95,24.5,154.5,383.7,308.68
2016,9,6,7,30,475.0,75.0,3.1,25.0,205.0,481.04,386.15
2016,9,6,7,45,476.0,93.0,3.3,25.5,248.5,514.03,411.03
2016,9,6,8,0,477.0,111.0,3.5,26.0,292.0,552.55,438.78
2016,9,6,8,15,497.0,127.0,3.65,26.0,342.0,602.93,475.41
2016,9,6,8,30,517.0,143.0,3.8,26.0,392.0,652.38,510.44
2016,9,6,8,45,332.5,200.0,3.95,26.5,367.0,537.27,419.11
2016,9,6,9,0,148.0,257.0,4.1,27.0,342.0,411.51,318.54
2016,9,6,9,15,170.0,281.0,4.1,27.5,386.5,457.07,351.73
2016,9,6,9,30,192.0,305.0,4.1,28.0,431.0,502.22,383.41
2016,9,6,9,45,513.0,203.0,4.15,28.5,571.5,750.05,567.5
2016,9,6,10,0,834.0,101.0,4.2,29.0,712.0,944.58,698.34
2016,9,6,10,15,844.0,103.0,4.2,29.0,747.5,954.73,702.32
2016,9,6,10,30,854.0,105.0,4.2,29.0,783.0,961.12,705.25
2016,9,6,10,45,489.0,261.0,4.2,29.5,652.5,769.91,570.15
2016,9,6,11,0,124.0,417.0,4.2,30.0,522.0,520.24,384.32
2016,9,6,11,15,502.0,262.5,4.2,30.0,702.5,759.8,563.17
2016,9,6,11,30,880.0,108.0,4.2,30.0,883.0,929.23,679.32
2016,9,6,11,45,882.0,108.5,4.25,30.0,895.5,907.33,663.39
2016,9,6,12,0,884.0,109.0,4.3,30.0,908.0,881.88,646.44
2016,9,6,12,15,884.5,109.5,4.3,30.0,912.5,851.74,626.13
2016,9,6,12,30,885.0,110.0,4.3,30.0,917.0,818.39,603.66
2016,9,6,12,45,538.0,284.5,4.3,30.5,774.5,677.47,499.58
2016,9,6,13,0,191.0,459.0,4.3,31.0,632.0,520.56,381.8
2016,9,6,13,15,148.0,447.5,4.3,31.0,580.0,465.37,342.24
2016,9,6,13,30,105.0,436.0,4.3,31.0,528.0,408.74,301.03
2016,9,6,13,45,483.5,273.0,4.35,31.0,684.0,504.94,373.23
2016,9,6,14,0,862.0,110.0,4.4,31.0,840.0,543.69,398.98
2016,9,6,14,15,518.5,250.5,4.4,30.5,685.5,436.71,319.26
2016,9,6,14,30,175.0,391.0,4.4,30.0,531.0,355.51,261.47
2016,9,6,14,45,451.5,273.0,4.4,30.0,610.5,352.99,253.02
2016,9,6,15,0,728.0,155.0,4.4,30.0,690.0,317.66,215.08
2016,9,6,15,15,711.5,151.5,4.35,30.0,648.5,260.68,168.04
2016,9,6,15,30,695.0,148.0,4.3,30.0,607.0,205.21,125.01
2016,9,6,15,45,676.5,141.5,4.3,30.0,561.0,149.35,88.69
2016,9,6,16,0,658.0,135.0,4.3,30.0,515.0,95.79,73.51
2016,9,6,16,15,628.5,129.0,4.15,29.5,464.0,91.87,70.75
2016,9,6,16,30,599.0,123.0,4.0,29.0,413.0,89.19,68.95
2016,9,6,16,45,558.0,116.0,3.85,29.0,360.0,85.5,66.14
2016,9,6,17,0,517.0,109.0,3.7,29.0,307.0,79.22,61.12
2016,9,6,17,15,460.5,99.0,3.4,28.5,254.0,72.29,55.57
2016,9,6,17,30,404.0,89.0,3.1,28.0,201.0,65.25,49.76
2016,9,6,17,45,316.0,76.0,2.8,27.5,151.0,55.8,41.65
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,46.22,33.13
2016,9,6,18,15,130.5,42.0,2.5,26.5,62.0,30.98,19.38
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,22.74,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,67.34,0.0
2016,9,7,6,45,166.5,37.5,2.95,24.5,61.0,183.0,137.18
2016,9,7,7,0,273.0,56.0,3.1,25.0,100.0,281.41,222.83
2016,9,7,7,15,356.0,69.0,3.25,25.0,150.5,365.94,294.03
2016,9,7,7,30,439.0,82.0,3.4,25.0,201.0,457.48,368.21
2016,9,7,7,45,495.5,91.0,3.6,25.5,254.5,536.55,429.04
2016,9,7,8,0,552.0,100.0,3.8,26.0,308.0,612.43,484.7
2016,9,7,8,15,591.5,106.5,3.9,26.5,361.5,672.31,526.33
2016,9,7,8,30,631.0,113.0,4.0,27.0,415.0,731.93,566.65
2016,9,7,8,45,366.5,183.0,4.1,27.5,363.0,572.89,444.4
2016,9,7,9,0,102.0,253.0,4.2,28.0,311.0,343.0,264.55
2016,9,7,9,15,419.5,191.0,4.2,28.0,462.0,642.64,494.58
2016,9,7,9,30,737.0,129.0,4.2,28.0,613.0,896.27,672.55
2016,9,7,9,45,755.5,131.0,4.25,28.5,655.5,914.32,680.24
2016,9,7,10,0,774.0,133.0,4.3,29.0,698.0,936.05,692.07
2016,9,7,10,15,785.5,135.5,4.3,29.0,734.0,947.86,698.41
2016,9,7,10,30,797.0,138.0,4.3,29.0,770.0,955.96,702.48
2016,9,7,10,45,806.0,139.5,4.3,29.5,799.0,956.73,700.46
2016,9,7,11,0,815.0,141.0,4.3,30.0,828.0,953.65,696.1
2016,9,7,11,15,525.5,288.5,4.25,30.0,736.0,808.53,593.88
2016,9,7,11,30,236.0,436.0,4.2,30.0,644.0,625.94,460.37
2016,9,7,11,45,549.0,281.0,4.2,30.5,773.5,786.7,578.71
2016,9,7,12,0,862.0,126.0,4.2,31.0,903.0,879.37,642.59
2016,9,7,12,15,863.0,126.0,4.15,31.0,907.5,849.45,621.55
2016,9,7,12,30,864.0,126.0,4.1,31.0,912.0,816.39,599.19
2016,9,7,12,45,558.5,287.0,4.1,31.0,794.0,696.22,511.21
2016,9,7,13,0,253.0,448.0,4.1,31.0,676.0,565.87,414.29
2016,9,7,13,15,553.0,287.5,4.05,31.0,776.5,627.88,462.57
2016,9,7,13,30,853.0,127.0,4.0,31.0,877.0,647.09,477.71
2016,9,7,13,45,845.5,127.0,4.0,31.0,855.5,596.38,438.89
2016,9,7,14,0,838.0,127.0,4.0,31.0,834.0,544.37,398.4
2016,9,7,14,15,563.5,249.5,3.95,31.0,718.0,457.96,333.12
2016,9,7,14,30,289.0,372.0,3.9,31.0,602.0,388.99,282.93
2016,9,7,14,45,533.5,251.5,3.85,31.0,651.5,367.47,260.44
2016,9,7,15,0,778.0,131.0,3.8,31.0,701.0,319.26,213.62
2016,9,7,15,15,763.0,128.0,3.7,31.0,659.5,261.05,165.52
2016,9,7,15,30,748.0,125.0,3.6,31.0,618.0,204.08,121.38
2016,9,7,15,45,725.5,122.0,3.55,31.0,570.0,141.43,80.54
2016,9,7,16,0,703.0,119.0,3.5,31.0,522.0,87.0,66.03
2016,9,7,16,15,675.0,114.0,3.3,30.5,471.0,83.3,63.42
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,80.85,61.77
2016,9,7,16,45,602.5,104.0,2.9,30.0,365.5,78.03,59.67
2016,9,7,17,0,558.0,99.0,2.7,30.0,311.0,75.24,57.55
2016,9,7,17,15,502.0,90.5,2.45,29.5,257.5,69.71,53.17
2016,9,7,17,30,446.0,82.0,2.2,29.0,204.0,61.09,46.03
2016,9,7,17,45,359.5,70.0,1.95,28.5,153.0,52.13,38.36
2016,9,7,18,0,273.0,58.0,1.7,28.0,102.0,43.16,30.38
2016,9,7,18,15,162.5,39.0,1.7,27.5,62.5,29.13,17.61
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,25.18,0.0
2016,9,8,6,45,111.5,40.0,3.4,23.5,57.0,141.01,104.68
2016,9,8,7,0,208.0,63.0,3.7,24.0,96.0,236.01,187.39
2016,9,8,7,15,292.0,79.0,3.75,24.5,146.0,334.95,269.68
2016,9,8,7,30,376.0,95.0,3.8,25.0,196.0,428.08,344.91
2016,9,8,7,45,457.0,101.0,3.85,25.5,252.5,512.53,410.81
2016,9,8,8,0,538.0,107.0,3.9,26.0,309.0,609.95,483.28
2016,9,8,8,15,579.5,114.0,3.9,26.0,363.0,672.09,527.28
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,733.99,570.1
2016,9,8,8,45,668.5,120.0,3.9,26.5,472.0,791.63,607.69
2016,9,8,9,0,716.0,119.0,3.9,27.0,527.0,848.06,643.56
2016,9,8,9,15,737.0,123.0,3.9,27.5,575.0,883.54,664.31
2016,9,8,9,30,758.0,127.0,3.9,28.0,623.0,909.46,678.47
2016,9,8,9,45,783.5,125.5,3.9,28.5,668.0,937.75,694.2
2016,9,8,10,0,809.0,124.0,3.9,29.0,713.0,962.65,707.59
2016,9,8,10,15,820.0,126.5,3.9,29.0,749.5,974.01,713.47
2016,9,8,10,30,831.0,129.0,3.9,29.0,786.0,981.53,717.07
2016,9,8,10,45,844.0,127.5,3.95,29.5,816.0,968.26,706.05
2016,9,8,11,0,857.0,126.0,4.0,30.0,846.0,965.88,702.54
2016,9,8,11,15,862.0,127.5,4.0,30.0,867.5,954.85,694.55
2016,9,8,11,30,867.0,129.0,4.0,30.0,889.0,940.01,684.25
2016,9,8,11,45,869.5,130.0,4.0,30.5,901.5,918.68,668.45
2016,9,8,12,0,872.0,131.0,4.0,31.0,914.0,893.8,650.47
2016,9,8,12,15,872.5,131.0,4.0,31.0,918.5,862.94,629.91
2016,9,8,12,30,873.0,131.0,4.0,31.0,923.0,828.95,607.26
2016,9,8,12,45,871.0,131.5,4.05,31.5,918.0,790.48,580.52
2016,9,8,13,0,869.0,132.0,4.1,32.0,913.0,749.37,550.25
2016,9,8,13,15,865.5,131.5,4.1,32.0,900.0,704.0,517.38
2016,9,8,13,30,862.0,131.0,4.1,32.0,887.0,656.52,482.27
2016,9,8,13,45,855.0,131.0,4.1,32.0,865.0,605.47,443.71
2016,9,8,14,0,848.0,131.0,4.1,32.0,843.0,553.04,403.08
2016,9,8,14,15,839.5,129.0,4.05,32.0,813.5,497.32,358.86
2016,9,8,14,30,831.0,127.0,4.0,32.0,784.0,440.55,312.66
2016,9,8,14,45,818.0,125.5,4.0,32.0,747.0,381.14,263.58
2016,9,8,15,0,805.0,124.0,4.0,32.0,710.0,322.12,214.2
2016,9,8,15,15,789.5,121.0,3.95,31.5,667.5,262.12,165.12
2016,9,8,15,30,774.0,118.0,3.9,31.0,625.0,203.38,119.88
2016,9,8,15,45,750.5,115.5,3.85,31.0,576.0,145.77,83.15
2016,9,8,16,0,727.0,113.0,3.8,31.0,527.0,83.93,63.55
2016,9,8,16,15,699.0,108.5,3.6,30.5,475.0,80.41,61.07
2016,9,8,16,30,671.0,104.0,3.4,30.0,423.0,78.1,59.53
2016,9,8,16,45,628.0,99.0,3.2,29.5,368.0,75.13,57.41
2016,9,8,17,0,585.0,94.0,3.0,29.0,313.0,72.17,55.25
2016,9,8,17,15,528.0,85.5,2.7,28.5,258.5,66.43,50.66
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,60.64,45.84
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.59,36.36
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.19,28.81
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,27.73,16.35
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.26,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,7.5,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,15.0,18.75,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.0,114.7,83.82
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,210.61,166.37
2016,9,9,7,15,240.0,84.5,3.7,24.5,140.0,292.06,235.13
2016,9,9,7,30,320.0,103.0,3.8,25.0,189.0,380.88,307.56
2016,9,9,7,45,399.5,111.5,3.95,25.5,244.0,481.21,386.09
2016,9,9,8,0,479.0,120.0,4.1,26.0,299.0,570.35,453.6
2016,9,9,8,15,522.5,128.5,4.1,26.0,352.5,632.07,498.53
2016,9,9,8,30,566.0,137.0,4.1,26.0,406.0,694.47,542.37
2016,9,9,8,45,615.0,137.0,4.1,26.5,460.0,763.29,588.63
2016,9,9,9,0,664.0,137.0,4.1,27.0,514.0,821.87,626.43
2016,9,9,9,15,687.0,141.5,4.1,27.5,561.5,859.04,648.66
2016,9,9,9,30,710.0,146.0,4.1,28.0,609.0,893.62,668.97
2016,9,9,9,45,739.5,143.5,4.1,28.5,654.0,923.72,686.05
2016,9,9,10,0,769.0,141.0,4.1,29.0,699.0,943.21,695.96
2016,9,9,10,15,781.0,143.5,4.1,29.0,735.0,955.37,702.5
2016,9,9,10,30,793.0,146.0,4.1,29.0,771.0,963.78,706.74
2016,9,9,10,45,811.0,142.5,4.1,29.5,802.0,968.03,706.99
2016,9,9,11,0,829.0,139.0,4.1,30.0,833.0,968.25,704.76
2016,9,9,11,15,834.5,140.0,4.05,30.0,854.0,957.07,696.37
2016,9,9,11,30,840.0,141.0,4.0,30.0,875.0,927.4,675.99
2016,9,9,11,45,860.5,130.5,4.0,30.5,892.5,912.33,664.43
2016,9,9,12,0,881.0,120.0,4.0,31.0,910.0,893.07,650.12
2016,9,9,12,15,882.0,120.5,4.0,31.0,914.0,862.93,630.0
2016,9,9,12,30,883.0,121.0,4.0,31.0,918.0,829.56,607.75
2016,9,9,12,45,882.5,120.5,4.0,31.5,913.5,791.12,580.85
2016,9,9,13,0,882.0,120.0,4.0,32.0,909.0,749.92,550.73
2016,9,9,13,15,879.0,119.0,3.95,32.0,896.0,704.01,517.35
2016,9,9,13,30,876.0,118.0,3.9,32.0,883.0,655.93,481.7
2016,9,9,13,45,871.0,117.0,3.9,32.0,862.0,604.69,443.03
2016,9,9,14,0,866.0,116.0,3.9,32.0,841.0,551.85,402.1
2016,9,9,14,15,858.0,114.5,3.85,31.5,811.5,495.86,358.33
2016,9,9,14,30,850.0,113.0,3.8,31.0,782.0,439.06,312.52
2016,9,9,14,45,836.0,112.5,3.8,31.0,745.0,380.29,263.59
2016,9,9,15,0,822.0,112.0,3.8,31.0,708.0,318.41,211.79
2016,9,9,15,15,807.5,109.5,3.75,30.5,665.5,258.03,162.03
2016,9,9,15,30,793.0,107.0,3.7,30.0,623.0,198.74,116.05
2016,9,9,15,45,773.0,104.0,3.65,30.0,574.5,139.93,78.25
2016,9,9,16,0,753.0,101.0,3.6,30.0,526.0,83.44,63.44
2016,9,9,16,15,726.0,96.5,3.4,29.5,474.0,79.52,60.62
2016,9,9,16,30,699.0,92.0,3.2,29.0,422.0,70.77,53.71
2016,9,9,16,45,661.0,87.0,3.05,29.0,367.5,67.52,51.2
2016,9,9,17,0,623.0,82.0,2.9,29.0,313.0,64.24,48.62
2016,9,9,17,15,568.5,74.5,2.7,28.5,258.0,58.88,44.3
2016,9,9,17,30,514.0,67.0,2.5,28.0,203.0,53.47,39.79
2016,9,9,17,45,430.0,57.0,2.3,27.5,151.5,45.8,33.14
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,38.15,26.21
2016,9,9,18,15,215.0,32.0,2.15,26.5,60.0,24.33,13.37
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,42.0,8.5,2.25,25.5,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
