Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.0,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,52.0,17.0,0.7,23.0,19.0,59.76,0.0
2016,9,10,6,45,165.5,35.0,0.7,23.5,57.5,182.1,134.37
2016,9,10,7,0,279.0,53.0,0.7,24.0,96.0,285.31,223.69
2016,9,10,7,15,139.5,45.0,0.75,24.0,66.5,162.48,129.26
2016,9,10,7,30,0.0,37.0,0.8,24.0,37.0,28.23,17.71
2016,9,10,7,45,0.0,47.0,0.9,24.5,47.0,35.93,24.12
2016,9,10,8,0,0.0,57.0,1.0,25.0,57.0,43.65,30.34
2016,9,10,8,15,0.0,97.5,1.1,25.0,97.5,77.52,57.75
2016,9,10,8,30,0.0,138.0,1.2,25.0,138.0,114.27,86.94
2016,9,10,8,45,30.5,188.5,1.35,25.5,206.0,207.81,161.0
2016,9,10,9,0,61.0,239.0,1.5,26.0,274.0,290.15,223.8
2016,9,10,9,15,63.5,260.0,1.65,26.0,299.5,311.87,239.27
2016,9,10,9,30,66.0,281.0,1.8,26.0,325.0,333.27,254.68
2016,9,10,9,45,167.0,307.5,2.0,26.5,426.5,480.79,364.9
2016,9,10,10,0,268.0,334.0,2.2,27.0,528.0,629.03,470.17
2016,9,10,10,15,522.5,240.5,2.3,27.0,643.5,801.63,593.86
2016,9,10,10,30,777.0,147.0,2.4,27.0,759.0,950.68,693.05
2016,9,10,10,45,789.0,147.5,2.5,27.0,788.0,953.25,693.13
2016,9,10,11,0,801.0,148.0,2.6,27.0,817.0,951.94,692.24
2016,9,10,11,15,480.0,293.5,2.7,27.0,697.5,773.9,569.37
2016,9,10,11,30,159.0,439.0,2.8,27.0,578.0,560.08,413.99
2016,9,10,11,45,509.5,282.0,2.9,27.0,735.5,755.37,560.11
2016,9,10,12,0,860.0,125.0,3.0,27.0,893.0,880.39,647.73
2016,9,10,12,15,860.5,125.5,3.05,27.0,897.0,850.32,626.74
2016,9,10,12,30,861.0,126.0,3.1,27.0,901.0,817.13,604.83
2016,9,10,12,45,584.0,277.5,3.15,27.5,802.0,712.07,526.66
2016,9,10,13,0,307.0,429.0,3.2,28.0,703.0,591.96,436.64
2016,9,10,13,15,583.0,274.5,3.25,28.0,785.0,641.02,475.75
2016,9,10,13,30,859.0,120.0,3.3,28.0,867.0,647.47,482.13
2016,9,10,13,45,655.5,227.0,3.35,28.5,788.5,572.85,423.79
2016,9,10,14,0,452.0,334.0,3.4,29.0,710.0,501.34,368.96
2016,9,10,14,15,343.5,355.5,3.4,29.0,635.5,429.9,316.02
2016,9,10,14,30,235.0,377.0,3.4,29.0,561.0,372.0,273.31
2016,9,10,14,45,524.0,243.0,3.4,29.0,628.0,359.66,256.93
2016,9,10,15,0,813.0,109.0,3.4,29.0,695.0,313.85,210.26
2016,9,10,15,15,631.0,174.5,3.35,28.5,613.0,259.72,171.24
2016,9,10,15,30,449.0,240.0,3.3,28.0,531.0,225.4,151.65
2016,9,10,15,45,379.5,236.0,3.3,28.0,468.5,184.46,126.71
2016,9,10,16,0,310.0,232.0,3.3,28.0,406.0,148.38,117.22
2016,9,10,16,15,322.0,205.0,3.15,27.5,370.5,134.19,106.28
2016,9,10,16,30,334.0,178.0,3.0,27.0,335.0,119.78,94.98
2016,9,10,16,45,463.5,131.0,2.9,27.0,318.5,91.74,71.95
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,65.28,49.92
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.5,60.04,45.68
2016,9,10,17,30,484.0,69.0,2.6,26.0,195.0,54.77,41.24
2016,9,10,17,45,394.5,58.5,2.55,25.5,144.0,46.79,34.24
2016,9,10,18,0,305.0,48.0,2.5,25.0,93.0,36.36,24.89
2016,9,10,18,15,186.0,31.0,2.55,24.5,55.0,23.48,12.5
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,56.5,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,58.5,198.97,149.61
2016,9,11,7,0,315.0,50.0,2.8,20.0,98.0,306.53,246.95
2016,9,11,7,15,397.5,61.5,2.65,20.5,149.0,391.46,319.06
2016,9,11,7,30,480.0,73.0,2.5,21.0,200.0,490.74,398.52
2016,9,11,7,45,534.0,81.5,2.35,22.0,254.0,563.72,452.21
2016,9,11,8,0,588.0,90.0,2.2,23.0,308.0,638.5,504.12
2016,9,11,8,15,626.5,96.5,2.05,23.5,362.0,698.63,543.77
2016,9,11,8,30,665.0,103.0,1.9,24.0,416.0,758.44,581.53
2016,9,11,8,45,691.5,108.5,1.8,25.0,467.5,805.09,607.96
2016,9,11,9,0,718.0,114.0,1.7,26.0,519.0,849.91,632.28
2016,9,11,9,15,739.0,118.0,1.65,26.0,567.0,885.37,652.74
2016,9,11,9,30,760.0,122.0,1.6,26.0,615.0,911.66,667.05
2016,9,11,9,45,775.0,126.0,1.6,26.5,657.5,935.49,679.1
2016,9,11,10,0,790.0,130.0,1.6,27.0,700.0,955.86,688.93
2016,9,11,10,15,801.5,132.5,1.6,27.5,736.0,967.48,693.28
2016,9,11,10,30,813.0,135.0,1.6,28.0,772.0,975.31,695.46
2016,9,11,10,45,821.5,136.5,1.6,28.5,801.0,975.22,692.87
2016,9,11,11,0,830.0,138.0,1.6,29.0,830.0,971.22,688.09
2016,9,11,11,15,835.5,139.5,1.6,29.0,851.0,960.4,680.63
2016,9,11,11,30,841.0,141.0,1.6,29.0,872.0,945.72,670.96
2016,9,11,11,45,868.0,126.5,1.65,29.5,890.5,917.99,652.52
2016,9,11,12,0,895.0,112.0,1.7,30.0,909.0,900.34,640.61
2016,9,11,12,15,896.0,112.0,1.7,30.0,913.0,869.3,620.84
2016,9,11,12,30,897.0,112.0,1.7,30.0,917.0,835.0,599.04
2016,9,11,12,45,602.5,269.5,1.75,30.0,809.0,720.84,519.77
2016,9,11,13,0,308.0,427.0,1.8,30.0,701.0,591.86,427.8
2016,9,11,13,15,601.0,267.5,1.8,30.0,792.0,648.72,471.41
2016,9,11,13,30,894.0,108.0,1.8,30.0,883.0,660.5,480.97
2016,9,11,13,45,891.0,105.5,1.85,30.0,862.0,608.28,442.36
2016,9,11,14,0,888.0,103.0,1.9,30.0,841.0,554.25,401.62
2016,9,11,14,15,881.0,102.0,1.9,30.0,811.5,497.9,357.57
2016,9,11,14,30,874.0,101.0,1.9,30.0,782.0,440.57,311.37
2016,9,11,14,45,855.0,103.5,1.95,30.0,744.0,380.88,262.46
2016,9,11,15,0,836.0,106.0,2.0,30.0,706.0,321.98,213.45
2016,9,11,15,15,822.0,103.5,2.0,30.0,663.0,257.16,160.34
2016,9,11,15,30,808.0,101.0,2.0,30.0,620.0,197.0,113.71
2016,9,11,15,45,791.5,97.0,2.05,30.0,572.5,136.83,75.13
2016,9,11,16,0,775.0,93.0,2.1,30.0,525.0,78.53,59.39
2016,9,11,16,15,749.0,89.0,2.0,29.5,472.5,74.9,56.81
2016,9,11,16,30,723.0,85.0,1.9,29.0,420.0,72.23,54.94
2016,9,11,16,45,689.5,79.0,1.85,29.0,365.5,62.67,47.16
2016,9,11,17,0,656.0,73.0,1.8,29.0,311.0,58.47,43.79
2016,9,11,17,15,603.0,66.5,1.65,28.0,256.0,53.56,39.91
2016,9,11,17,30,550.0,60.0,1.5,27.0,201.0,48.63,35.85
2016,9,11,17,45,469.0,50.5,1.35,26.5,149.0,41.12,29.28
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.62,22.44
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.09,10.95
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,75.42,0.0
2016,9,12,6,45,239.5,30.0,0.6,21.5,60.5,225.27,166.15
2016,9,12,7,0,368.0,45.0,0.6,22.0,101.0,340.35,267.64
2016,9,12,7,15,450.0,55.0,0.7,22.5,153.0,428.89,339.92
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,523.11,412.18
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,593.99,462.92
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,666.44,512.51
2016,9,12,8,15,669.0,86.5,1.25,25.5,368.5,725.29,551.73
2016,9,12,8,30,706.0,92.0,1.4,26.0,423.0,783.68,589.64
2016,9,12,8,45,729.5,97.5,1.55,27.0,474.5,828.56,616.4
2016,9,12,9,0,753.0,103.0,1.7,28.0,526.0,865.92,637.76
2016,9,12,9,15,772.0,106.5,1.7,28.0,573.5,899.65,657.43
2016,9,12,9,30,791.0,110.0,1.7,28.0,621.0,930.41,675.07
2016,9,12,9,45,554.5,215.5,1.7,28.5,585.5,813.84,594.68
2016,9,12,10,0,318.0,321.0,1.7,29.0,550.0,666.99,488.73
2016,9,12,10,15,579.0,221.0,1.7,29.0,663.5,848.79,616.43
2016,9,12,10,30,840.0,121.0,1.7,29.0,777.0,974.15,694.74
2016,9,12,10,45,847.5,122.5,1.75,29.5,805.5,973.01,690.81
2016,9,12,11,0,855.0,124.0,1.8,30.0,834.0,968.03,686.03
2016,9,12,11,15,860.0,125.0,1.85,30.0,854.5,956.28,678.57
2016,9,12,11,30,865.0,126.0,1.9,30.0,875.0,940.75,668.89
2016,9,12,11,45,665.0,245.5,1.95,30.5,826.5,869.81,620.97
2016,9,12,12,0,465.0,365.0,2.0,31.0,778.0,771.02,550.96
2016,9,12,12,15,243.0,344.5,2.0,31.0,561.0,527.6,384.29
2016,9,12,12,30,21.0,324.0,2.0,31.0,344.0,275.21,201.27
2016,9,12,12,45,443.0,226.5,2.05,31.0,620.0,559.16,413.32
2016,9,12,13,0,865.0,129.0,2.1,31.0,896.0,747.41,544.03
2016,9,12,13,15,493.5,279.5,2.1,31.0,716.0,584.98,425.78
2016,9,12,13,30,122.0,430.0,2.1,31.0,536.0,423.43,308.29
2016,9,12,13,45,480.0,280.0,2.15,31.0,679.5,512.13,374.25
2016,9,12,14,0,838.0,130.0,2.2,31.0,823.0,549.02,398.1
2016,9,12,14,15,829.5,128.0,2.2,30.5,793.5,494.68,355.85
2016,9,12,14,30,821.0,126.0,2.2,30.0,764.0,437.16,310.39
2016,9,12,14,45,806.5,125.5,2.2,30.0,726.5,378.33,262.15
2016,9,12,15,0,792.0,125.0,2.2,30.0,689.0,320.07,213.66
2016,9,12,15,15,776.5,121.5,2.2,30.0,646.5,260.29,164.59
2016,9,12,15,30,761.0,118.0,2.2,30.0,604.0,201.82,119.42
2016,9,12,15,45,736.0,115.5,2.2,30.0,555.0,138.58,78.39
2016,9,12,16,0,711.0,113.0,2.2,30.0,506.0,83.64,63.61
2016,9,12,16,15,682.5,108.0,2.1,29.5,454.5,80.18,61.18
2016,9,12,16,30,654.0,103.0,2.0,29.0,403.0,77.53,59.36
2016,9,12,16,45,611.0,97.0,1.9,29.0,348.5,73.87,56.52
2016,9,12,17,0,568.0,91.0,1.8,29.0,294.0,70.18,53.61
2016,9,12,17,15,511.0,81.5,1.65,28.5,240.0,63.65,48.31
2016,9,12,17,30,454.0,72.0,1.5,28.0,186.0,57.01,42.72
2016,9,12,17,45,362.0,60.0,1.35,27.5,136.0,45.27,32.58
2016,9,12,18,0,270.0,48.0,1.2,27.0,86.0,36.11,24.31
2016,9,12,18,15,157.0,29.5,1.2,26.5,49.0,22.26,10.42
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,148.5,33.5,0.9,22.5,55.5,172.79,125.45
2016,9,13,7,0,297.0,50.0,1.0,23.0,94.0,297.3,234.3
2016,9,13,7,15,380.5,62.5,1.2,23.5,144.5,383.77,306.03
2016,9,13,7,30,464.0,75.0,1.4,24.0,195.0,483.62,384.73
2016,9,13,7,45,439.0,96.0,1.6,25.0,232.0,500.06,395.98
2016,9,13,8,0,414.0,117.0,1.8,26.0,269.0,518.61,407.81
2016,9,13,8,15,382.0,146.0,1.75,26.0,304.0,536.52,418.47
2016,9,13,8,30,350.0,175.0,1.7,26.0,339.0,528.42,410.22
2016,9,13,8,45,225.5,211.0,1.7,26.5,321.5,438.39,339.16
2016,9,13,9,0,101.0,247.0,1.7,27.0,304.0,339.84,260.97
2016,9,13,9,15,187.0,266.5,1.6,27.5,383.0,463.87,353.21
2016,9,13,9,30,273.0,286.0,1.5,28.0,462.0,591.21,442.04
2016,9,13,9,45,212.0,314.5,1.45,28.5,456.5,536.07,398.68
2016,9,13,10,0,151.0,343.0,1.4,29.0,451.0,502.14,371.25
2016,9,13,10,15,121.5,356.0,1.3,29.0,446.0,481.12,354.5
2016,9,13,10,30,92.0,369.0,1.2,29.0,441.0,436.16,321.13
2016,9,13,10,45,71.0,367.5,1.15,29.5,424.5,408.07,299.6
2016,9,13,11,0,50.0,366.0,1.1,30.0,408.0,380.66,278.5
2016,9,13,11,15,58.0,384.5,1.1,30.0,434.0,401.3,293.05
2016,9,13,11,30,66.0,403.0,1.1,30.0,460.0,420.87,306.46
2016,9,13,11,45,67.5,410.5,1.1,30.5,470.0,422.83,306.8
2016,9,13,12,0,69.0,418.0,1.1,31.0,480.0,424.17,306.87
2016,9,13,12,15,116.5,435.5,1.15,31.0,540.0,488.34,352.17
2016,9,13,12,30,164.0,453.0,1.2,31.0,600.0,530.46,381.33
2016,9,13,12,45,174.0,450.0,1.25,31.0,605.0,521.1,374.86
2016,9,13,13,0,184.0,447.0,1.3,31.0,610.0,510.28,367.69
2016,9,13,13,15,137.5,432.0,1.4,31.0,553.0,450.03,325.76
2016,9,13,13,30,91.0,417.0,1.5,31.0,496.0,387.9,282.18
2016,9,13,13,45,469.0,268.0,1.6,31.0,656.0,497.18,362.4
2016,9,13,14,0,847.0,119.0,1.7,31.0,816.0,545.95,394.36
2016,9,13,14,15,632.5,218.0,1.75,31.0,728.0,470.84,337.92
2016,9,13,14,30,418.0,317.0,1.8,31.0,640.0,407.48,291.91
2016,9,13,14,45,601.0,220.0,1.9,31.0,659.5,372.85,260.97
2016,9,13,15,0,784.0,123.0,2.0,31.0,679.0,316.53,210.3
2016,9,13,15,15,505.5,205.5,2.05,30.5,555.5,252.59,168.68
2016,9,13,15,30,227.0,288.0,2.1,30.0,432.0,227.03,160.41
2016,9,13,15,45,465.5,199.0,2.2,30.0,464.5,166.59,108.99
2016,9,13,16,0,704.0,110.0,2.3,30.0,497.0,81.6,61.93
2016,9,13,16,15,674.5,105.0,2.25,29.5,445.5,78.16,59.55
2016,9,13,16,30,645.0,100.0,2.2,29.0,394.0,75.43,57.64
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.5,72.05,55.03
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,68.66,52.36
2016,9,13,17,15,498.5,80.0,2.0,28.5,232.0,62.46,47.32
2016,9,13,17,30,440.0,71.0,1.8,28.0,179.0,56.19,42.02
2016,9,13,17,45,348.5,58.5,1.65,27.5,130.0,44.11,31.57
2016,9,13,18,0,257.0,46.0,1.5,27.0,81.0,34.62,22.98
2016,9,13,18,15,128.5,28.0,1.5,26.5,45.5,21.07,8.79
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,42.65,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,184.48,132.68
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,291.12,229.0
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,376.26,299.69
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,474.84,377.02
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,551.15,433.48
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,629.56,488.68
2016,9,14,8,15,368.5,144.0,1.7,26.5,286.0,523.74,407.18
2016,9,14,8,30,166.0,198.0,1.8,27.0,275.0,370.27,287.71
2016,9,14,8,45,215.0,218.5,1.95,27.5,330.5,438.83,339.42
2016,9,14,9,0,264.0,239.0,2.1,28.0,386.0,531.34,405.61
2016,9,14,9,15,501.5,181.5,2.2,28.0,492.0,721.34,544.09
2016,9,14,9,30,739.0,124.0,2.3,28.0,598.0,905.44,666.94
2016,9,14,9,45,752.0,128.5,2.45,28.5,639.0,920.61,673.41
2016,9,14,10,0,765.0,133.0,2.6,29.0,680.0,939.27,683.82
2016,9,14,10,15,777.0,135.5,2.65,29.0,715.5,951.19,690.42
2016,9,14,10,30,789.0,138.0,2.7,29.0,751.0,959.4,694.82
2016,9,14,10,45,795.0,141.5,2.8,29.5,778.5,958.9,692.8
2016,9,14,11,0,801.0,145.0,2.9,30.0,806.0,954.58,688.52
2016,9,14,11,15,807.0,146.5,2.95,30.0,826.5,944.39,681.59
2016,9,14,11,30,813.0,148.0,3.0,30.0,847.0,930.41,672.38
2016,9,14,11,45,821.0,145.0,3.1,30.5,860.5,910.09,658.16
2016,9,14,12,0,829.0,142.0,3.2,31.0,874.0,886.1,641.63
2016,9,14,12,15,550.5,289.5,3.25,31.0,776.5,755.62,550.23
2016,9,14,12,30,272.0,437.0,3.3,31.0,679.0,617.95,450.1
2016,9,14,12,45,548.5,291.0,3.35,31.0,774.5,698.11,511.66
2016,9,14,13,0,825.0,145.0,3.4,31.0,870.0,741.96,545.37
2016,9,14,13,15,413.0,143.5,3.4,31.0,506.5,420.08,314.69
2016,9,14,13,30,1.0,142.0,3.4,31.0,143.0,110.71,79.64
2016,9,14,13,45,36.0,262.0,3.4,31.0,291.5,226.47,167.78
2016,9,14,14,0,71.0,382.0,3.4,31.0,440.0,330.05,243.86
2016,9,14,14,15,430.5,259.0,3.4,31.0,591.0,405.95,297.21
2016,9,14,14,30,790.0,136.0,3.4,31.0,742.0,432.85,309.06
2016,9,14,14,45,779.5,132.0,3.45,31.0,706.5,374.38,260.55
2016,9,14,15,0,769.0,128.0,3.5,31.0,671.0,316.16,211.87
2016,9,14,15,15,513.0,204.5,3.45,30.5,557.0,253.81,170.14
2016,9,14,15,30,257.0,281.0,3.4,30.0,443.0,223.82,157.37
2016,9,14,15,45,480.5,195.0,3.35,30.0,467.5,165.67,108.09
2016,9,14,16,0,704.0,109.0,3.3,30.0,492.0,80.98,61.5
2016,9,14,16,15,675.0,104.0,3.15,29.5,441.0,77.63,59.15
2016,9,14,16,30,646.0,99.0,3.0,29.0,390.0,74.88,57.22
2016,9,14,16,45,614.0,90.5,2.9,29.0,337.5,69.56,52.98
2016,9,14,17,0,582.0,82.0,2.8,29.0,285.0,64.02,48.49
2016,9,14,17,15,524.5,73.5,2.45,28.5,231.5,57.97,43.54
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,51.85,38.34
2016,9,14,17,45,387.0,52.5,1.8,27.5,129.5,42.28,29.99
2016,9,14,18,0,307.0,40.0,1.5,27.0,81.0,32.56,21.2
2016,9,14,18,15,153.5,25.0,1.45,26.5,45.5,18.97,6.4
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,22.0,10.0,22.21,0.0
2016,9,15,6,45,91.0,33.0,1.25,22.5,44.5,122.91,86.32
2016,9,15,7,0,156.0,57.0,1.5,23.0,79.0,200.21,157.38
2016,9,15,7,15,221.5,79.0,1.4,23.5,126.5,278.47,222.9
2016,9,15,7,30,287.0,101.0,1.3,24.0,174.0,361.64,289.53
2016,9,15,7,45,337.5,118.5,1.2,25.0,225.0,430.72,341.51
2016,9,15,8,0,388.0,136.0,1.1,26.0,276.0,522.06,406.56
2016,9,15,8,15,428.0,149.0,1.1,26.5,327.5,583.32,448.51
2016,9,15,8,30,468.0,162.0,1.1,27.0,379.0,645.22,489.61
2016,9,15,8,45,501.5,171.5,1.1,27.5,428.5,697.13,522.5
2016,9,15,9,0,535.0,181.0,1.1,28.0,478.0,748.29,554.06
2016,9,15,9,15,383.5,236.0,1.2,28.5,458.5,645.11,478.7
2016,9,15,9,30,232.0,291.0,1.3,29.0,439.0,535.19,398.1
2016,9,15,9,45,422.5,252.5,1.45,29.5,544.5,726.39,533.03
2016,9,15,10,0,613.0,214.0,1.6,30.0,650.0,882.87,636.6
2016,9,15,10,15,443.0,289.5,1.7,30.0,613.0,779.28,562.96
2016,9,15,10,30,273.0,365.0,1.8,30.0,576.0,660.31,479.7
2016,9,15,10,45,463.5,300.0,1.95,30.5,674.5,794.99,574.4
2016,9,15,11,0,654.0,235.0,2.1,31.0,773.0,912.14,652.54
2016,9,15,11,15,661.0,237.5,2.15,31.0,793.0,904.81,646.33
2016,9,15,11,30,668.0,240.0,2.2,31.0,813.0,893.95,639.1
2016,9,15,11,45,665.5,245.5,2.3,31.0,824.0,873.63,626.04
2016,9,15,12,0,663.0,251.0,2.4,31.0,835.0,850.27,610.96
2016,9,15,12,15,664.5,251.5,2.45,31.0,838.0,823.12,593.02
2016,9,15,12,30,666.0,252.0,2.5,31.0,841.0,793.16,573.02
2016,9,15,12,45,514.0,327.0,2.55,31.5,780.5,702.69,508.24
2016,9,15,13,0,362.0,402.0,2.6,32.0,720.0,613.5,444.05
2016,9,15,13,15,504.0,327.0,2.6,32.0,761.5,632.16,458.79
2016,9,15,13,30,646.0,252.0,2.6,32.0,803.0,630.82,458.12
2016,9,15,13,45,625.5,257.0,2.6,32.0,779.5,581.48,421.84
2016,9,15,14,0,605.0,262.0,2.6,32.0,756.0,532.68,385.45
2016,9,15,14,15,421.0,314.0,2.6,32.0,652.0,441.17,318.93
2016,9,15,14,30,237.0,366.0,2.6,32.0,548.0,366.99,265.78
2016,9,15,14,45,436.0,281.0,2.65,32.0,594.5,356.75,253.11
2016,9,15,15,0,635.0,196.0,2.7,32.0,641.0,322.92,219.38
2016,9,15,15,15,616.0,190.0,2.7,31.5,599.5,268.5,176.17
2016,9,15,15,30,597.0,184.0,2.7,31.0,558.0,216.25,136.86
2016,9,15,15,45,576.5,174.5,2.75,31.0,511.5,161.97,101.58
2016,9,15,16,0,556.0,165.0,2.8,31.0,465.0,111.97,86.5
2016,9,15,16,15,523.5,155.5,2.65,30.5,415.0,106.33,82.44
2016,9,15,16,30,491.0,146.0,2.5,30.0,365.0,100.99,78.52
2016,9,15,16,45,458.0,131.5,2.45,30.0,314.5,92.31,71.63
2016,9,15,17,0,425.0,117.0,2.4,30.0,264.0,83.3,64.33
2016,9,15,17,15,368.0,102.0,2.1,29.0,212.5,73.32,56.3
2016,9,15,17,30,311.0,87.0,1.8,28.0,161.0,63.11,47.78
2016,9,15,17,45,243.5,67.0,1.55,27.5,115.0,49.15,35.68
2016,9,15,18,0,176.0,47.0,1.3,27.0,69.0,34.74,22.87
2016,9,15,18,15,88.0,23.5,1.25,26.5,34.5,17.75,4.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,58.0,12.0,0.8,23.0,14.0,43.35,0.0
2016,9,16,6,45,175.0,29.5,0.95,23.5,51.5,186.38,131.06
2016,9,16,7,0,292.0,47.0,1.1,24.0,89.0,293.65,230.14
2016,9,16,7,15,375.0,59.5,0.9,24.5,138.5,380.06,300.83
2016,9,16,7,30,458.0,72.0,0.7,25.0,188.0,480.29,377.01
2016,9,16,7,45,515.0,80.5,0.5,26.0,241.5,555.51,428.12
2016,9,16,8,0,572.0,89.0,0.3,27.0,295.0,632.68,476.68
2016,9,16,8,15,611.0,96.0,0.4,27.5,348.5,693.59,516.12
2016,9,16,8,30,650.0,103.0,0.5,28.0,402.0,754.22,554.38
2016,9,16,8,45,676.0,109.0,0.6,28.5,452.5,800.66,582.44
2016,9,16,9,0,702.0,115.0,0.7,29.0,503.0,845.25,609.01
2016,9,16,9,15,723.0,119.0,0.7,29.0,550.0,880.3,628.69
2016,9,16,9,30,744.0,123.0,0.7,29.0,597.0,905.72,642.28
2016,9,16,9,45,759.5,126.5,0.7,29.5,639.0,929.16,653.46
2016,9,16,10,0,775.0,130.0,0.7,30.0,681.0,949.17,662.54
2016,9,16,10,15,438.0,249.5,0.7,30.5,564.0,734.64,521.83
2016,9,16,10,30,101.0,369.0,0.7,31.0,447.0,447.31,322.25
2016,9,16,10,45,456.0,255.5,0.7,31.5,627.0,744.14,530.14
2016,9,16,11,0,811.0,142.0,0.7,32.0,807.0,963.86,664.25
2016,9,16,11,15,816.5,143.0,0.7,32.0,827.5,952.4,653.59
2016,9,16,11,30,822.0,144.0,0.7,32.0,848.0,937.17,644.04
2016,9,16,11,45,841.5,134.5,0.75,32.0,863.5,906.98,626.52
2016,9,16,12,0,861.0,125.0,0.8,32.0,879.0,887.67,615.74
2016,9,16,12,15,861.5,125.5,0.85,32.0,882.5,857.07,597.81
2016,9,16,12,30,862.0,126.0,0.9,32.0,886.0,823.36,577.9
2016,9,16,12,45,860.5,125.5,1.0,32.5,881.0,784.29,553.93
2016,9,16,13,0,859.0,125.0,1.1,33.0,876.0,742.62,526.67
2016,9,16,13,15,856.0,124.5,1.15,33.0,862.5,697.48,496.49
2016,9,16,13,30,853.0,124.0,1.2,33.0,849.0,650.22,463.96
2016,9,16,13,45,849.0,122.0,1.25,33.0,827.5,599.29,427.86
2016,9,16,14,0,845.0,120.0,1.3,33.0,806.0,546.76,389.34
2016,9,16,14,15,836.5,118.0,1.4,33.0,776.0,490.73,347.2
2016,9,16,14,30,828.0,116.0,1.5,33.0,746.0,433.35,302.48
2016,9,16,14,45,812.0,116.0,1.6,33.0,708.5,373.92,254.95
2016,9,16,15,0,796.0,116.0,1.7,33.0,671.0,315.23,207.1
2016,9,16,15,15,780.5,113.0,1.75,33.0,628.5,255.49,158.76
2016,9,16,15,30,765.0,110.0,1.8,33.0,586.0,197.05,114.22
2016,9,16,15,45,745.5,105.5,1.85,33.0,538.0,138.75,77.38
2016,9,16,16,0,726.0,101.0,1.9,33.0,490.0,76.46,57.03
2016,9,16,16,15,697.0,96.5,1.85,32.5,438.5,73.37,54.92
2016,9,16,16,30,668.0,92.0,1.8,32.0,387.0,70.73,53.08
2016,9,16,16,45,629.0,85.5,1.75,31.5,333.0,66.47,49.86
2016,9,16,17,0,590.0,79.0,1.7,31.0,279.0,62.12,46.48
2016,9,16,17,15,531.0,70.5,1.55,30.5,225.5,55.95,41.45
2016,9,16,17,30,472.0,62.0,1.4,30.0,172.0,49.73,36.18
2016,9,16,17,45,384.0,50.0,1.25,29.5,123.0,40.41,28.06
2016,9,16,18,0,296.0,38.0,1.1,29.0,74.0,31.01,19.51
2016,9,16,18,15,148.0,19.0,1.1,28.5,37.0,14.55,1.06
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,58.21,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,52.0,205.67,143.53
2016,9,17,7,0,338.0,43.0,2.0,24.0,90.0,323.92,254.92
2016,9,17,7,15,422.0,53.5,1.85,24.5,140.5,414.11,329.86
2016,9,17,7,30,506.0,64.0,1.7,25.0,191.0,510.2,404.22
2016,9,17,7,45,558.0,72.0,1.55,26.0,244.5,582.17,455.1
2016,9,17,8,0,610.0,80.0,1.4,27.0,298.0,655.85,503.96
2016,9,17,8,15,647.5,86.0,1.15,27.5,351.5,715.24,539.97
2016,9,17,8,30,685.0,92.0,0.9,28.0,405.0,774.23,573.3
2016,9,17,8,45,708.5,97.5,0.65,29.0,455.5,818.52,593.5
2016,9,17,9,0,732.0,103.0,0.4,30.0,506.0,854.95,607.19
2016,9,17,9,15,752.0,107.0,0.45,30.0,553.0,889.74,627.32
2016,9,17,9,30,772.0,111.0,0.5,30.0,600.0,921.63,645.59
2016,9,17,9,45,781.5,116.0,0.55,30.5,641.0,941.0,654.96
2016,9,17,10,0,791.0,121.0,0.6,31.0,682.0,956.8,662.41
2016,9,17,10,15,802.5,123.5,0.7,31.0,717.0,968.12,669.69
2016,9,17,10,30,814.0,126.0,0.8,31.0,752.0,975.67,674.87
2016,9,17,10,45,501.5,266.0,0.9,31.5,656.5,800.88,563.19
2016,9,17,11,0,189.0,406.0,1.0,32.0,561.0,581.64,413.91
2016,9,17,11,15,511.0,271.5,1.05,32.0,704.0,789.71,559.86
2016,9,17,11,30,833.0,137.0,1.1,32.0,847.0,941.5,655.89
2016,9,17,11,45,833.0,139.5,1.15,32.5,858.5,918.79,639.14
2016,9,17,12,0,833.0,142.0,1.2,33.0,870.0,892.61,622.44
2016,9,17,12,15,834.0,142.5,1.2,33.0,873.0,862.04,603.59
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,828.3,582.73
2016,9,17,12,45,834.0,142.0,1.3,33.0,871.0,788.63,558.71
2016,9,17,13,0,833.0,141.0,1.4,33.0,866.0,746.34,531.49
2016,9,17,13,15,829.5,140.5,1.45,33.0,852.0,700.34,500.51
2016,9,17,13,30,826.0,140.0,1.5,33.0,838.0,652.32,467.25
2016,9,17,13,45,820.0,138.0,1.55,33.0,816.0,599.8,429.88
2016,9,17,14,0,814.0,136.0,1.6,33.0,794.0,546.01,390.36
2016,9,17,14,15,805.0,134.0,1.6,33.0,764.5,489.77,347.54
2016,9,17,14,30,796.0,132.0,1.6,33.0,735.0,433.07,303.03
2016,9,17,14,45,770.5,136.0,1.65,33.0,695.5,374.98,256.71
2016,9,17,15,0,745.0,140.0,1.7,33.0,656.0,314.77,208.3
2016,9,17,15,15,516.5,204.5,1.7,33.0,551.5,255.21,168.39
2016,9,17,15,30,288.0,269.0,1.7,33.0,447.0,222.09,152.24
2016,9,17,15,45,476.5,195.0,1.75,33.0,461.0,165.71,106.68
2016,9,17,16,0,665.0,121.0,1.8,33.0,475.0,87.89,66.27
2016,9,17,16,15,633.5,115.0,1.75,32.5,423.5,84.46,63.98
2016,9,17,16,30,602.0,109.0,1.7,32.0,372.0,81.34,61.79
2016,9,17,16,45,560.0,100.5,1.65,32.0,319.0,76.15,57.74
2016,9,17,17,0,518.0,92.0,1.6,32.0,266.0,70.83,53.49
2016,9,17,17,15,456.5,81.5,1.45,31.0,213.5,60.88,45.45
2016,9,17,17,30,395.0,71.0,1.3,30.0,161.0,53.15,39.0
2016,9,17,17,45,306.0,56.0,1.2,29.5,113.5,42.02,29.34
2016,9,17,18,0,217.0,41.0,1.1,29.0,66.0,30.82,19.21
2016,9,17,18,15,108.5,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.5,1.45,23.0,5.5,0.0,0.0
2016,9,18,6,30,35.0,11.0,1.6,23.0,11.0,29.32,0.0
2016,9,18,6,45,138.0,30.0,1.8,23.5,47.0,164.13,111.69
2016,9,18,7,0,241.0,49.0,2.0,24.0,83.0,264.32,207.59
2016,9,18,7,15,324.5,63.5,2.0,24.5,131.5,351.6,280.94
2016,9,18,7,30,408.0,78.0,2.0,25.0,180.0,446.08,356.46
2016,9,18,7,45,466.0,88.5,2.0,25.5,232.5,520.2,412.6
2016,9,18,8,0,524.0,99.0,2.0,26.0,285.0,606.05,474.28
2016,9,18,8,15,565.0,107.0,2.0,26.5,338.0,668.87,516.71
2016,9,18,8,30,606.0,115.0,2.0,27.0,391.0,731.48,557.6
2016,9,18,8,45,634.5,121.0,2.0,27.5,441.0,779.37,587.09
2016,9,18,9,0,663.0,127.0,2.0,28.0,491.0,825.55,614.82
2016,9,18,9,15,685.5,132.0,1.9,28.5,537.5,862.61,634.98
2016,9,18,9,30,708.0,137.0,1.8,29.0,584.0,897.05,653.02
2016,9,18,9,45,721.5,142.0,1.75,29.5,625.0,919.59,663.62
2016,9,18,10,0,735.0,147.0,1.7,30.0,666.0,938.81,672.16
2016,9,18,10,15,747.5,150.0,1.6,30.0,701.0,951.25,677.16
2016,9,18,10,30,760.0,153.0,1.5,30.0,736.0,951.67,674.74
2016,9,18,10,45,768.0,156.0,1.4,30.5,763.5,952.43,671.42
2016,9,18,11,0,776.0,159.0,1.3,31.0,791.0,949.41,665.86
2016,9,18,11,15,782.0,160.5,1.15,31.0,811.0,939.17,656.58
2016,9,18,11,30,788.0,162.0,1.0,31.0,831.0,925.21,645.15
2016,9,18,11,45,825.0,141.5,0.85,31.5,851.0,914.5,634.52
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,886.73,613.53
2016,9,18,12,15,690.5,233.5,0.6,32.0,836.0,832.18,576.58
2016,9,18,12,30,519.0,346.0,0.5,32.0,801.0,754.42,522.55
2016,9,18,12,45,495.5,348.0,0.4,32.0,780.5,708.1,491.95
2016,9,18,13,0,472.0,350.0,0.3,32.0,760.0,661.82,460.73
2016,9,18,13,15,665.0,234.0,0.35,32.0,800.0,671.03,470.01
2016,9,18,13,30,858.0,118.0,0.4,32.0,840.0,649.5,457.63
2016,9,18,13,45,853.5,116.0,0.45,32.0,818.5,597.96,421.9
2016,9,18,14,0,849.0,114.0,0.5,32.0,797.0,544.87,384.05
2016,9,18,14,15,841.0,112.5,0.55,32.0,767.5,489.19,342.87
2016,9,18,14,30,833.0,111.0,0.6,32.0,738.0,432.77,299.54
2016,9,18,14,45,599.5,201.5,0.7,32.0,641.0,361.16,248.71
2016,9,18,15,0,366.0,292.0,0.8,32.0,544.0,310.62,215.57
2016,9,18,15,15,567.0,199.0,0.85,32.0,560.5,262.85,171.76
2016,9,18,15,30,768.0,106.0,0.9,32.0,577.0,194.76,112.36
2016,9,18,15,45,747.0,102.0,0.95,32.0,529.0,136.47,75.78
2016,9,18,16,0,726.0,98.0,1.0,32.0,481.0,80.73,60.71
2016,9,18,16,15,696.5,93.5,1.0,31.5,429.0,71.56,53.66
2016,9,18,16,30,667.0,89.0,1.0,31.0,377.0,68.83,51.75
2016,9,18,16,45,627.5,82.5,1.0,31.0,323.5,64.48,48.33
2016,9,18,17,0,588.0,76.0,1.0,31.0,270.0,60.05,44.76
2016,9,18,17,15,526.5,68.0,0.95,30.5,216.5,54.16,39.94
2016,9,18,17,30,465.0,60.0,0.9,30.0,163.0,48.26,34.9
2016,9,18,17,45,371.0,48.0,0.85,29.5,115.0,38.87,26.68
2016,9,18,18,0,277.0,36.0,0.8,29.0,67.0,29.42,17.92
2016,9,18,18,15,138.5,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,51.0,11.0,1.9,24.0,12.0,38.91,0.0
2016,9,19,6,45,189.0,26.5,2.2,24.5,49.5,190.43,127.75
2016,9,19,7,0,327.0,42.0,2.5,25.0,87.0,317.54,249.03
2016,9,19,7,15,416.5,52.5,2.55,25.5,137.5,411.64,327.91
2016,9,19,7,30,506.0,63.0,2.6,26.0,188.0,512.14,406.92
2016,9,19,7,45,568.5,69.5,2.65,27.0,243.0,591.0,464.67
2016,9,19,8,0,631.0,76.0,2.7,28.0,298.0,672.23,521.18
2016,9,19,8,15,669.0,81.0,2.6,28.5,352.5,731.42,559.81
2016,9,19,8,30,707.0,86.0,2.5,29.0,407.0,790.18,596.69
2016,9,19,8,45,734.0,90.0,2.45,29.5,458.5,831.25,620.61
2016,9,19,9,0,761.0,94.0,2.4,30.0,510.0,875.72,646.34
2016,9,19,9,15,780.5,97.5,2.25,30.5,557.5,909.81,663.74
2016,9,19,9,30,800.0,101.0,2.1,31.0,605.0,940.92,678.82
2016,9,19,9,45,814.0,103.5,2.0,31.5,646.5,962.08,687.77
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,979.68,694.48
2016,9,19,10,15,839.0,108.0,1.85,32.0,723.5,976.32,690.16
2016,9,19,10,30,850.0,110.0,1.8,32.0,759.0,982.7,692.31
2016,9,19,10,45,858.5,111.0,1.8,32.5,787.5,981.65,689.12
2016,9,19,11,0,867.0,112.0,1.8,33.0,816.0,976.71,683.78
2016,9,19,11,15,871.5,113.0,1.9,33.0,836.0,963.98,676.4
2016,9,19,11,30,876.0,114.0,2.0,33.0,856.0,947.47,666.76
2016,9,19,11,45,881.5,113.0,2.1,33.5,868.5,926.18,652.82
2016,9,19,12,0,887.0,112.0,2.2,34.0,881.0,901.23,636.6
2016,9,19,12,15,887.5,112.0,2.25,34.0,884.0,869.37,616.81
2016,9,19,12,30,888.0,112.0,2.3,34.0,887.0,834.31,594.91
2016,9,19,12,45,887.0,111.5,2.4,34.5,881.5,794.62,569.01
2016,9,19,13,0,886.0,111.0,2.5,35.0,876.0,752.19,540.3
2016,9,19,13,15,882.5,110.5,2.55,35.0,861.5,705.48,507.94
2016,9,19,13,30,879.0,110.0,2.6,35.0,847.0,656.63,473.23
2016,9,19,13,45,873.5,108.5,2.7,35.0,824.5,603.86,434.96
2016,9,19,14,0,868.0,107.0,2.8,35.0,802.0,549.59,394.33
2016,9,19,14,15,859.5,105.5,2.85,35.0,772.0,492.65,350.29
2016,9,19,14,30,851.0,104.0,2.9,35.0,742.0,435.0,304.31
2016,9,19,14,45,839.5,102.0,2.95,35.0,704.5,375.47,255.77
2016,9,19,15,0,828.0,100.0,3.0,35.0,667.0,316.07,206.61
2016,9,19,15,15,812.5,97.5,3.0,34.5,623.5,251.3,154.43
2016,9,19,15,30,797.0,95.0,3.0,34.0,580.0,191.3,108.65
2016,9,19,15,45,775.5,92.0,3.0,34.0,531.5,131.91,71.17
2016,9,19,16,0,754.0,89.0,3.0,34.0,483.0,75.07,55.78
2016,9,19,16,15,725.0,84.5,2.85,33.5,430.5,71.73,53.43
2016,9,19,16,30,696.0,80.0,2.7,33.0,378.0,63.31,46.83
2016,9,19,16,45,655.5,74.5,2.55,32.5,323.5,59.37,43.83
2016,9,19,17,0,615.0,69.0,2.4,32.0,269.0,55.38,40.71
2016,9,19,17,15,553.0,62.0,2.2,31.0,215.5,49.99,36.37
2016,9,19,17,30,491.0,55.0,2.0,30.0,162.0,44.63,31.85
2016,9,19,17,45,392.0,44.0,1.8,29.5,113.0,35.83,24.11
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,27.05,15.82
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
