Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,67.0,11.0,1.6,23.0,12.0,48.58,0.0
2016,9,20,6,45,210.5,25.5,1.85,23.5,50.0,205.57,135.61
2016,9,20,7,0,354.0,40.0,2.1,24.0,88.0,335.51,263.31
2016,9,20,7,15,443.0,50.0,2.0,24.5,139.5,429.76,341.99
2016,9,20,7,30,532.0,60.0,1.9,25.0,191.0,530.43,419.83
2016,9,20,7,45,594.0,66.0,1.85,26.0,246.5,609.15,476.26
2016,9,20,8,0,656.0,72.0,1.8,27.0,302.0,690.19,531.07
2016,9,20,8,15,693.0,77.0,1.7,27.5,356.5,749.24,568.39
2016,9,20,8,30,730.0,82.0,1.6,28.0,411.0,802.82,600.46
2016,9,20,8,45,757.5,85.5,1.5,29.0,463.5,849.71,625.59
2016,9,20,9,0,785.0,89.0,1.4,30.0,516.0,894.49,648.36
2016,9,20,9,15,804.0,92.0,1.45,30.5,563.5,927.83,666.43
2016,9,20,9,30,823.0,95.0,1.5,31.0,611.0,958.11,682.54
2016,9,20,9,45,837.0,97.5,1.55,31.5,653.5,966.49,684.95
2016,9,20,10,0,851.0,100.0,1.6,32.0,696.0,983.99,693.42
2016,9,20,10,15,861.0,102.0,1.65,32.0,731.5,993.19,698.15
2016,9,20,10,30,871.0,104.0,1.7,32.0,767.0,998.52,700.75
2016,9,20,10,45,878.0,105.5,1.8,32.5,795.0,996.37,698.17
2016,9,20,11,0,885.0,107.0,1.9,33.0,823.0,990.27,693.33
2016,9,20,11,15,890.0,108.0,1.9,33.0,843.5,977.74,684.91
2016,9,20,11,30,895.0,109.0,1.9,33.0,864.0,961.33,674.28
2016,9,20,11,45,897.5,109.5,1.95,33.5,875.5,938.3,658.85
2016,9,20,12,0,900.0,110.0,2.0,34.0,887.0,911.65,641.28
2016,9,20,12,15,900.5,110.5,2.0,34.0,890.0,879.78,621.26
2016,9,20,12,30,901.0,111.0,2.0,34.0,893.0,844.65,599.16
2016,9,20,12,45,899.5,110.5,2.0,34.5,887.5,803.98,572.22
2016,9,20,13,0,898.0,110.0,2.0,35.0,882.0,760.58,542.72
2016,9,20,13,15,894.5,109.5,2.0,35.0,867.5,713.26,510.11
2016,9,20,13,30,891.0,109.0,2.0,35.0,853.0,663.75,475.18
2016,9,20,13,45,885.0,108.0,2.05,35.0,830.0,610.42,436.87
2016,9,20,14,0,879.0,107.0,2.1,35.0,807.0,555.6,396.22
2016,9,20,14,15,871.0,105.0,2.05,34.5,776.5,497.81,352.49
2016,9,20,14,30,863.0,103.0,2.0,34.0,746.0,439.25,306.66
2016,9,20,14,45,834.5,109.0,2.0,34.0,704.5,376.95,256.67
2016,9,20,15,0,806.0,115.0,2.0,34.0,663.0,317.85,208.47
2016,9,20,15,15,789.5,111.5,2.0,34.0,619.5,256.73,159.08
2016,9,20,15,30,773.0,108.0,2.0,34.0,576.0,197.09,113.71
2016,9,20,15,45,750.5,104.5,2.0,34.0,527.0,138.64,77.04
2016,9,20,16,0,728.0,101.0,2.0,34.0,478.0,76.52,56.92
2016,9,20,16,15,697.0,95.5,1.9,33.5,425.0,73.06,54.5
2016,9,20,16,30,666.0,90.0,1.8,33.0,372.0,69.66,52.04
2016,9,20,16,45,622.0,84.0,1.7,32.5,317.5,65.62,48.99
2016,9,20,17,0,578.0,78.0,1.6,32.0,263.0,61.55,45.82
2016,9,20,17,15,514.0,69.0,1.45,31.0,209.5,54.95,40.49
2016,9,20,17,30,450.0,60.0,1.3,30.0,156.0,48.3,34.87
2016,9,20,17,45,349.5,47.0,1.15,29.5,108.0,38.08,25.92
2016,9,20,18,0,249.0,34.0,1.0,29.0,60.0,25.92,14.7
2016,9,20,18,15,124.5,17.0,1.0,28.5,30.0,12.96,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,8.0,16.88,0.0
2016,9,21,6,45,111.5,29.0,0.8,23.5,43.0,130.92,82.35
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,245.3,190.59
2016,9,21,7,15,284.5,68.5,0.95,24.5,126.5,332.83,263.36
2016,9,21,7,30,365.0,86.0,1.0,25.0,175.0,427.26,337.99
2016,9,21,7,45,433.0,97.0,1.1,26.0,229.0,508.68,398.94
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,593.91,459.16
2016,9,21,8,15,345.0,148.5,1.2,27.5,278.5,496.18,383.71
2016,9,21,8,30,189.0,189.0,1.2,28.0,274.0,387.07,298.72
2016,9,21,8,45,187.5,217.5,1.25,28.5,310.5,419.2,321.17
2016,9,21,9,0,186.0,246.0,1.3,29.0,347.0,449.9,341.24
2016,9,21,9,15,218.5,263.0,1.35,29.5,392.0,498.78,375.08
2016,9,21,9,30,251.0,280.0,1.4,30.0,437.0,571.7,424.38
2016,9,21,9,45,250.5,302.0,1.45,30.5,468.0,592.92,436.35
2016,9,21,10,0,250.0,324.0,1.5,31.0,499.0,612.39,447.46
2016,9,21,10,15,518.5,238.0,1.55,31.0,624.0,809.07,584.62
2016,9,21,10,30,787.0,152.0,1.6,31.0,749.0,981.47,693.9
2016,9,21,10,45,806.5,148.0,1.65,31.5,779.5,986.1,692.99
2016,9,21,11,0,826.0,144.0,1.7,32.0,810.0,986.57,691.59
2016,9,21,11,15,563.0,272.5,1.8,32.0,732.0,844.53,599.84
2016,9,21,11,30,300.0,401.0,1.9,32.0,654.0,684.41,489.86
2016,9,21,11,45,590.0,264.0,2.0,32.5,768.5,826.91,590.91
2016,9,21,12,0,880.0,127.0,2.1,33.0,883.0,910.71,645.46
2016,9,21,12,15,881.0,127.0,2.2,33.0,886.5,879.03,625.25
2016,9,21,12,30,882.0,127.0,2.3,33.0,890.0,844.16,603.87
2016,9,21,12,45,663.5,239.5,2.4,33.5,811.5,751.27,538.93
2016,9,21,13,0,445.0,352.0,2.5,34.0,733.0,645.81,463.67
2016,9,21,13,15,660.5,237.5,2.55,34.0,792.0,672.68,485.15
2016,9,21,13,30,876.0,123.0,2.6,34.0,851.0,666.11,481.78
2016,9,21,13,45,871.0,121.0,2.65,34.0,828.5,613.04,442.82
2016,9,21,14,0,866.0,119.0,2.7,34.0,806.0,558.44,401.8
2016,9,21,14,15,857.5,117.0,2.75,33.5,775.5,500.91,358.07
2016,9,21,14,30,849.0,115.0,2.8,33.0,745.0,442.16,311.84
2016,9,21,14,45,839.0,112.0,2.85,33.0,707.5,380.98,261.84
2016,9,21,15,0,829.0,109.0,2.9,33.0,670.0,319.9,211.11
2016,9,21,15,15,813.5,106.0,2.9,33.0,626.0,257.97,160.37
2016,9,21,15,30,798.0,103.0,2.9,33.0,582.0,197.34,113.7
2016,9,21,15,45,778.0,99.0,2.9,33.0,533.0,137.15,75.51
2016,9,21,16,0,758.0,95.0,2.9,33.0,484.0,79.37,59.56
2016,9,21,16,15,728.5,90.0,2.8,32.5,431.0,70.12,52.37
2016,9,21,16,30,699.0,85.0,2.7,32.0,378.0,66.88,50.02
2016,9,21,16,45,658.5,78.5,2.6,31.5,323.0,62.34,46.52
2016,9,21,17,0,618.0,72.0,2.5,31.0,268.0,57.72,42.86
2016,9,21,17,15,555.0,64.0,2.2,30.0,213.5,51.65,37.91
2016,9,21,17,30,492.0,56.0,1.9,29.0,159.0,45.57,32.71
2016,9,21,17,45,392.0,44.0,1.65,28.0,109.5,35.98,24.29
2016,9,21,18,0,292.0,32.0,1.4,27.0,60.0,26.36,14.89
2016,9,21,18,15,146.0,16.0,1.4,26.5,30.0,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,43.77,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,189.37,118.39
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,311.96,245.52
2016,9,22,7,15,402.0,55.0,1.5,22.5,134.5,407.21,325.41
2016,9,22,7,30,489.0,67.0,1.4,23.0,185.0,507.68,403.82
2016,9,22,7,45,540.0,77.5,1.3,24.0,238.5,581.86,456.9
2016,9,22,8,0,591.0,88.0,1.2,25.0,292.0,657.6,507.76
2016,9,22,8,15,630.5,94.5,1.3,26.0,346.5,719.25,547.8
2016,9,22,8,30,670.0,101.0,1.4,27.0,401.0,780.46,586.13
2016,9,22,8,45,694.0,108.0,1.5,28.0,451.5,826.67,613.23
2016,9,22,9,0,718.0,115.0,1.6,29.0,502.0,870.84,638.46
2016,9,22,9,15,739.0,119.5,1.7,29.0,549.5,906.57,660.37
2016,9,22,9,30,760.0,124.0,1.8,29.0,597.0,939.48,680.46
2016,9,22,9,45,774.0,128.5,1.95,29.5,638.5,954.81,688.5
2016,9,22,10,0,788.0,133.0,2.1,30.0,680.0,974.14,699.31
2016,9,22,10,15,799.0,135.5,2.15,30.5,715.0,984.57,703.42
2016,9,22,10,30,810.0,138.0,2.2,31.0,750.0,991.18,705.34
2016,9,22,10,45,816.0,141.0,2.25,31.5,777.5,989.41,702.18
2016,9,22,11,0,822.0,144.0,2.3,32.0,805.0,983.74,696.81
2016,9,22,11,15,827.0,145.5,2.35,32.0,824.5,971.66,689.01
2016,9,22,11,30,832.0,147.0,2.4,32.0,844.0,955.76,678.96
2016,9,22,11,45,825.0,154.0,2.5,32.5,852.5,930.47,662.13
2016,9,22,12,0,818.0,161.0,2.6,33.0,861.0,901.89,643.26
2016,9,22,12,15,818.0,161.0,2.65,33.0,863.5,869.79,623.01
2016,9,22,12,30,818.0,161.0,2.7,33.0,866.0,834.65,600.7
2016,9,22,12,45,812.0,163.0,2.8,33.0,859.0,793.78,573.7
2016,9,22,13,0,806.0,165.0,2.9,33.0,852.0,750.65,544.34
2016,9,22,13,15,545.5,281.5,2.95,33.0,743.0,628.26,456.5
2016,9,22,13,30,285.0,398.0,3.0,33.0,634.0,513.6,373.32
2016,9,22,13,45,222.5,394.0,3.1,33.0,575.0,444.48,324.23
2016,9,22,14,0,160.0,390.0,3.2,33.0,516.0,388.95,284.12
2016,9,22,14,15,454.5,275.0,3.25,33.0,614.0,432.21,313.58
2016,9,22,14,30,749.0,160.0,3.3,33.0,712.0,434.77,308.86
2016,9,22,14,45,714.5,166.0,3.35,33.0,670.5,376.2,261.57
2016,9,22,15,0,680.0,172.0,3.4,33.0,629.0,320.62,216.47
2016,9,22,15,15,382.5,218.5,3.4,32.5,472.0,236.24,160.96
2016,9,22,15,30,85.0,265.0,3.4,32.0,315.0,195.53,142.24
2016,9,22,15,45,146.5,243.0,3.45,32.0,321.0,172.48,123.88
2016,9,22,16,0,208.0,221.0,3.5,32.0,327.0,144.91,113.05
2016,9,22,16,15,118.0,188.5,3.4,31.5,247.5,125.21,97.72
2016,9,22,16,30,28.0,156.0,3.3,31.0,168.0,107.74,83.95
2016,9,22,16,45,219.0,132.5,3.25,30.5,202.5,91.38,70.87
2016,9,22,17,0,410.0,109.0,3.2,30.0,237.0,78.25,60.2
2016,9,22,17,15,345.0,93.5,2.9,29.5,186.0,67.68,51.4
2016,9,22,17,30,280.0,78.0,2.6,29.0,135.0,56.9,42.13
2016,9,22,17,45,190.5,57.0,2.3,28.5,90.0,41.74,28.9
2016,9,22,18,0,101.0,36.0,2.0,28.0,45.0,26.55,14.54
2016,9,22,18,15,50.5,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,22.5,2.4,23.5,38.0,137.43,80.88
2016,9,23,7,0,238.0,45.0,2.7,24.0,76.0,262.52,205.45
2016,9,23,7,15,328.5,59.0,2.85,24.5,124.5,354.89,284.26
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,455.25,365.78
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.0,551.35,439.6
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,645.93,509.1
2016,9,23,8,15,426.0,130.5,3.45,26.5,290.5,570.93,450.03
2016,9,23,8,30,268.0,179.0,3.5,27.0,298.0,470.74,369.67
2016,9,23,8,45,508.0,137.0,3.6,27.5,397.0,674.1,523.12
2016,9,23,9,0,748.0,95.0,3.7,28.0,496.0,870.78,658.18
2016,9,23,9,15,768.0,98.0,3.75,28.0,543.0,904.4,677.94
2016,9,23,9,30,788.0,101.0,3.8,28.0,590.0,935.07,696.77
2016,9,23,9,45,807.0,101.5,3.85,28.5,632.0,958.53,709.33
2016,9,23,10,0,826.0,102.0,3.9,29.0,674.0,965.15,710.79
2016,9,23,10,15,836.5,104.0,3.9,29.0,709.0,974.61,715.53
2016,9,23,10,30,847.0,106.0,3.9,29.0,744.0,980.3,717.93
2016,9,23,10,45,856.0,107.0,3.95,29.5,772.0,979.56,715.16
2016,9,23,11,0,865.0,108.0,4.0,30.0,800.0,974.93,710.05
2016,9,23,11,15,870.0,109.0,4.0,30.0,819.5,962.51,701.16
2016,9,23,11,30,875.0,110.0,4.0,30.0,839.0,946.29,689.96
2016,9,23,11,45,867.0,117.0,4.0,30.5,848.0,920.25,671.04
2016,9,23,12,0,859.0,124.0,4.0,31.0,857.0,890.92,650.13
2016,9,23,12,15,859.5,124.0,4.05,31.0,860.0,859.45,629.39
2016,9,23,12,30,860.0,124.0,4.1,31.0,863.0,824.9,606.52
2016,9,23,12,45,858.0,124.0,4.15,31.5,856.5,785.48,579.06
2016,9,23,13,0,856.0,124.0,4.2,32.0,850.0,743.5,548.59
2016,9,23,13,15,598.5,252.0,4.2,32.0,756.0,643.2,473.38
2016,9,23,13,30,341.0,380.0,4.2,32.0,662.0,535.22,393.15
2016,9,23,13,45,587.0,251.0,4.25,32.0,719.0,559.2,411.64
2016,9,23,14,0,833.0,122.0,4.3,32.0,776.0,546.39,400.74
2016,9,23,14,15,570.0,228.0,4.3,32.0,667.5,453.74,330.74
2016,9,23,14,30,307.0,334.0,4.3,32.0,559.0,377.27,274.76
2016,9,23,14,45,192.0,317.5,4.35,32.0,456.0,299.29,218.03
2016,9,23,15,0,77.0,301.0,4.4,32.0,353.0,238.2,174.9
2016,9,23,15,15,416.0,204.0,4.35,31.5,453.0,234.26,159.36
2016,9,23,15,30,755.0,107.0,4.3,31.0,553.0,193.83,114.15
2016,9,23,15,45,676.5,119.5,4.3,31.0,493.5,136.77,79.44
2016,9,23,16,0,598.0,132.0,4.3,31.0,434.0,94.42,72.52
2016,9,23,16,15,620.5,110.5,4.15,30.5,393.0,82.04,62.75
2016,9,23,16,30,643.0,89.0,4.0,30.0,352.0,68.82,52.12
2016,9,23,16,45,598.5,82.0,3.85,30.0,298.5,64.07,48.31
2016,9,23,17,0,554.0,75.0,3.7,30.0,245.0,59.26,44.34
2016,9,23,17,15,485.5,66.0,3.4,29.5,192.5,52.59,38.75
2016,9,23,17,30,417.0,57.0,3.1,29.0,140.0,45.9,32.91
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.5,33.21,21.79
2016,9,23,18,0,206.0,30.0,2.5,28.0,49.0,22.81,11.22
2016,9,23,18,15,103.0,15.0,2.55,27.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.0,135.49,75.92
2016,9,24,7,0,232.0,45.0,3.0,24.0,74.0,259.58,202.9
2016,9,24,7,15,322.5,59.0,3.1,24.0,122.0,351.72,282.38
2016,9,24,7,30,413.0,73.0,3.2,24.0,170.0,451.93,364.86
2016,9,24,7,45,476.0,82.0,3.35,24.5,223.0,536.35,430.26
2016,9,24,8,0,539.0,91.0,3.5,25.0,276.0,618.92,491.41
2016,9,24,8,15,307.5,137.0,3.6,25.5,246.5,451.13,359.87
2016,9,24,8,30,76.0,183.0,3.7,26.0,217.0,257.03,202.25
2016,9,24,8,45,386.5,147.0,3.85,26.5,350.5,571.86,450.14
2016,9,24,9,0,697.0,111.0,4.0,27.0,484.0,848.58,647.6
2016,9,24,9,15,718.5,115.5,4.0,27.5,530.5,884.39,667.16
2016,9,24,9,30,740.0,120.0,4.0,28.0,577.0,917.5,686.25
2016,9,24,9,45,407.0,216.0,4.05,28.5,470.0,682.12,516.49
2016,9,24,10,0,74.0,312.0,4.1,29.0,363.0,375.24,283.58
2016,9,24,10,15,441.0,218.5,4.05,29.0,547.0,713.02,538.56
2016,9,24,10,30,808.0,125.0,4.0,29.0,731.0,977.38,718.69
2016,9,24,10,45,819.0,125.0,4.0,29.0,759.0,977.38,715.6
2016,9,24,11,0,830.0,125.0,4.0,29.0,787.0,973.48,712.09
2016,9,24,11,15,450.5,257.5,4.0,29.0,618.5,723.91,538.32
2016,9,24,11,30,71.0,390.0,4.0,29.0,450.0,419.07,311.92
2016,9,24,11,45,63.5,388.5,4.0,29.5,442.5,403.98,300.86
2016,9,24,12,0,56.0,387.0,4.0,30.0,435.0,389.24,289.16
2016,9,24,12,15,179.5,399.0,4.0,30.0,552.5,515.53,383.14
2016,9,24,12,30,303.0,411.0,4.0,30.0,670.0,627.97,463.81
2016,9,24,12,45,262.0,416.5,4.05,30.5,639.5,579.86,427.51
2016,9,24,13,0,221.0,422.0,4.1,31.0,609.0,522.87,385.7
2016,9,24,13,15,525.5,276.5,4.05,31.0,710.0,611.6,453.06
2016,9,24,13,30,830.0,131.0,4.0,31.0,811.0,650.2,481.76
2016,9,24,13,45,821.5,130.5,4.0,31.0,788.0,597.05,441.2
2016,9,24,14,0,813.0,130.0,4.0,31.0,765.0,542.86,399.22
2016,9,24,14,15,803.0,128.0,4.0,30.5,734.5,485.97,354.81
2016,9,24,14,30,793.0,126.0,4.0,30.0,704.0,428.76,308.72
2016,9,24,14,45,746.5,139.5,4.0,30.0,660.5,367.84,258.79
2016,9,24,15,0,700.0,153.0,4.0,30.0,617.0,312.97,213.4
2016,9,24,15,15,680.0,148.0,3.95,29.5,574.0,255.2,166.29
2016,9,24,15,30,660.0,143.0,3.9,29.0,531.0,199.58,123.42
2016,9,24,15,45,630.5,138.5,3.9,29.0,482.5,145.86,88.76
2016,9,24,16,0,601.0,134.0,3.9,29.0,434.0,96.05,74.49
2016,9,24,16,15,565.0,126.0,3.7,28.5,383.0,91.94,71.53
2016,9,24,16,30,529.0,118.0,3.5,28.0,332.0,84.93,66.07
2016,9,24,16,45,476.0,108.5,3.35,28.0,279.5,78.49,60.86
2016,9,24,17,0,423.0,99.0,3.2,28.0,227.0,71.96,55.43
2016,9,24,17,15,353.0,85.0,3.0,27.5,176.5,62.14,47.14
2016,9,24,17,30,283.0,71.0,2.8,27.0,126.0,52.18,38.44
2016,9,24,17,45,191.0,51.5,2.6,26.5,83.0,38.01,25.9
2016,9,24,18,0,99.0,32.0,2.4,26.0,40.0,23.73,11.37
2016,9,24,18,15,49.5,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.05,23.0,19.5,15.27,2.91
2016,9,25,7,0,0.0,39.0,2.2,23.0,39.0,35.6,22.81
2016,9,25,7,15,14.5,62.5,2.3,23.0,66.0,69.96,52.11
2016,9,25,7,30,29.0,86.0,2.4,23.0,93.0,115.85,90.73
2016,9,25,7,45,44.5,109.5,2.5,23.5,123.5,153.18,121.67
2016,9,25,8,0,60.0,133.0,2.6,24.0,154.0,190.96,152.23
2016,9,25,8,15,94.0,160.0,2.6,24.0,198.5,250.62,200.32
2016,9,25,8,30,128.0,187.0,2.6,24.0,243.0,331.87,263.76
2016,9,25,8,45,149.0,211.5,2.65,24.5,284.5,378.95,298.65
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,425.98,332.86
2016,9,25,9,15,204.5,256.5,2.65,25.0,375.0,481.18,373.39
2016,9,25,9,30,239.0,277.0,2.6,25.0,424.0,536.26,412.95
2016,9,25,9,45,233.5,299.5,2.6,25.5,451.0,552.64,422.07
2016,9,25,10,0,228.0,322.0,2.6,26.0,478.0,567.5,430.27
2016,9,25,10,15,298.5,324.0,2.6,26.0,540.0,659.44,495.75
2016,9,25,10,30,369.0,326.0,2.6,26.0,602.0,725.24,541.48
2016,9,25,10,45,584.0,234.0,2.6,26.0,689.0,865.77,641.06
2016,9,25,11,0,799.0,142.0,2.6,26.0,776.0,962.11,704.14
2016,9,25,11,15,624.0,239.0,2.55,26.0,742.0,880.76,647.18
2016,9,25,11,30,449.0,336.0,2.5,26.0,708.0,782.67,576.15
2016,9,25,11,45,279.0,377.5,2.5,26.5,610.0,630.31,467.09
2016,9,25,12,0,109.0,419.0,2.5,27.0,512.0,467.16,347.37
2016,9,25,12,15,130.0,424.0,2.45,27.0,535.0,497.05,369.53
2016,9,25,12,30,151.0,429.0,2.4,27.0,558.0,506.48,376.16
2016,9,25,12,45,270.0,400.0,2.4,27.0,628.5,572.38,424.88
2016,9,25,13,0,389.0,371.0,2.4,27.0,699.0,613.76,454.99
2016,9,25,13,15,239.5,382.0,2.3,27.0,582.5,494.49,367.62
2016,9,25,13,30,90.0,393.0,2.2,27.0,466.0,372.67,277.89
2016,9,25,13,45,137.5,387.5,2.15,27.0,496.0,391.67,292.4
2016,9,25,14,0,185.0,382.0,2.1,27.0,526.0,397.28,295.95
2016,9,25,14,15,94.0,277.5,2.0,26.5,351.0,260.82,195.46
2016,9,25,14,30,3.0,173.0,1.9,26.0,176.0,133.48,99.63
2016,9,25,14,45,1.5,114.5,1.85,26.0,116.0,88.56,64.9
2016,9,25,15,0,0.0,56.0,1.8,26.0,56.0,43.05,28.97
2016,9,25,15,15,0.0,72.5,1.8,25.5,72.5,55.78,39.37
2016,9,25,15,30,0.0,89.0,1.8,25.0,89.0,68.53,49.83
2016,9,25,15,45,0.0,60.5,1.85,25.0,60.5,46.42,32.14
2016,9,25,16,0,0.0,32.0,1.9,25.0,32.0,24.46,15.27
2016,9,25,16,15,0.0,28.0,1.85,24.5,28.0,21.37,12.74
2016,9,25,16,30,0.0,24.0,1.8,24.0,24.0,18.29,10.18
2016,9,25,16,45,0.0,20.0,1.75,24.0,20.0,15.22,7.56
2016,9,25,17,0,0.0,16.0,1.7,24.0,16.0,12.16,4.91
2016,9,25,17,15,0.0,12.5,1.65,23.5,12.5,9.49,2.58
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,6.82,0.22
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,4.16,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.51,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.79,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.0,3.7,19.0,7.0,5.3,0.0
2016,9,26,7,0,0.0,14.0,3.8,19.0,14.0,10.63,2.96
2016,9,26,7,15,0.0,24.0,3.85,19.0,24.0,18.27,9.58
2016,9,26,7,30,0.0,34.0,3.9,19.0,34.0,25.93,16.2
2016,9,26,7,45,0.0,45.5,4.0,19.0,45.5,34.78,23.73
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,43.65,31.18
2016,9,26,8,15,0.0,82.0,4.15,19.0,82.0,64.2,48.29
2016,9,26,8,30,0.0,107.0,4.2,19.0,107.0,86.34,66.49
2016,9,26,8,45,0.0,101.0,4.3,19.0,101.0,79.58,60.64
2016,9,26,9,0,0.0,95.0,4.4,19.0,95.0,73.73,55.61
2016,9,26,9,15,0.0,86.5,4.4,19.0,86.5,66.58,49.53
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,60.03,43.99
2016,9,26,9,45,0.0,68.5,4.4,19.0,68.5,52.71,37.86
2016,9,26,10,0,0.0,59.0,4.4,19.0,59.0,45.4,31.77
2016,9,26,10,15,0.5,106.5,4.4,19.0,107.0,83.31,62.65
2016,9,26,10,30,1.0,154.0,4.4,19.0,155.0,123.43,94.93
2016,9,26,10,45,3.5,173.0,4.4,19.5,176.0,141.75,109.32
2016,9,26,11,0,6.0,192.0,4.4,20.0,197.0,159.93,123.49
2016,9,26,11,15,8.0,209.5,4.4,20.0,216.0,176.14,136.22
2016,9,26,11,30,10.0,227.0,4.4,20.0,235.0,192.11,148.72
2016,9,26,11,45,9.0,215.5,4.4,20.5,223.0,180.48,139.12
2016,9,26,12,0,8.0,204.0,4.4,21.0,211.0,169.14,129.85
2016,9,26,12,15,9.0,211.5,4.35,21.0,219.5,175.34,134.71
2016,9,26,12,30,10.0,219.0,4.3,21.0,228.0,181.33,139.39
2016,9,26,12,45,18.0,273.0,4.25,21.5,288.5,230.4,177.49
2016,9,26,13,0,26.0,327.0,4.2,22.0,349.0,289.15,222.33
2016,9,26,13,15,14.0,240.5,4.15,22.0,253.0,197.66,151.49
2016,9,26,13,30,2.0,154.0,4.1,22.0,157.0,120.73,91.11
2016,9,26,13,45,1.0,120.0,4.1,22.0,121.5,93.42,69.56
2016,9,26,14,0,0.0,86.0,4.1,22.0,86.0,66.47,48.08
2016,9,26,14,15,7.5,166.0,4.05,22.0,171.5,131.04,99.75
2016,9,26,14,30,15.0,246.0,4.0,22.0,257.0,192.4,148.1
2016,9,26,14,45,9.5,213.0,3.95,22.0,220.0,164.05,125.96
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,136.9,104.83
2016,9,26,15,15,2.0,164.5,3.8,22.0,166.0,124.11,94.96
2016,9,26,15,30,0.0,149.0,3.7,22.0,149.0,111.74,85.39
2016,9,26,15,45,0.0,88.0,3.65,22.0,88.0,67.72,49.97
2016,9,26,16,0,0.0,27.0,3.6,22.0,27.0,20.62,12.18
2016,9,26,16,15,0.0,24.0,3.55,21.5,24.0,18.31,10.28
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,8.34
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,6.02
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.32
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,2.95,17.0,18.0,13.74,1.08
2016,9,27,7,0,0.0,36.0,3.0,17.0,36.0,31.94,20.34
2016,9,27,7,15,8.0,59.0,3.05,17.0,61.0,61.09,45.75
2016,9,27,7,30,16.0,82.0,3.1,17.0,86.0,89.27,70.26
2016,9,27,7,45,28.0,105.0,3.2,17.5,113.5,134.25,108.39
2016,9,27,8,0,40.0,128.0,3.3,18.0,141.0,168.02,136.47
2016,9,27,8,15,21.0,135.0,3.3,18.5,142.0,137.81,110.26
2016,9,27,8,30,2.0,142.0,3.3,19.0,143.0,123.62,97.23
2016,9,27,8,45,17.0,173.5,3.35,19.5,182.5,167.32,132.94
2016,9,27,9,0,32.0,205.0,3.4,20.0,222.0,232.5,184.95
2016,9,27,9,15,32.0,223.0,3.3,20.5,241.5,248.57,196.45
2016,9,27,9,30,32.0,241.0,3.2,21.0,261.0,264.47,207.78
2016,9,27,9,45,90.5,282.0,3.1,21.5,343.0,365.46,286.73
2016,9,27,10,0,149.0,323.0,3.0,22.0,425.0,490.38,380.17
2016,9,27,10,15,155.5,336.0,2.9,22.0,447.5,505.28,389.57
2016,9,27,10,30,162.0,349.0,2.8,22.0,470.0,519.3,398.84
2016,9,27,10,45,209.0,364.5,2.7,22.5,526.0,575.34,438.86
2016,9,27,11,0,256.0,380.0,2.6,23.0,582.0,651.74,491.67
2016,9,27,11,15,304.0,378.0,2.55,23.0,623.5,684.37,514.4
2016,9,27,11,30,352.0,376.0,2.5,23.0,665.0,713.74,534.86
2016,9,27,11,45,269.5,399.0,2.45,23.0,622.5,643.95,482.92
2016,9,27,12,0,187.0,422.0,2.4,23.0,580.0,558.54,420.27
2016,9,27,12,15,138.0,415.5,2.4,23.0,532.5,497.25,375.31
2016,9,27,12,30,89.0,409.0,2.4,23.0,485.0,424.08,321.09
2016,9,27,12,45,143.5,413.0,2.4,23.0,533.5,474.12,358.97
2016,9,27,13,0,198.0,417.0,2.4,23.0,582.0,503.55,380.75
2016,9,27,13,15,135.0,397.5,2.4,23.0,509.0,427.55,324.02
2016,9,27,13,30,72.0,378.0,2.4,23.0,436.0,349.87,265.92
2016,9,27,13,45,76.0,369.0,2.4,23.0,429.0,336.11,255.91
2016,9,27,14,0,80.0,360.0,2.4,23.0,422.0,321.89,245.18
2016,9,27,14,15,176.0,346.0,2.35,22.5,474.5,349.58,265.87
2016,9,27,14,30,272.0,332.0,2.3,22.0,527.0,363.24,274.23
2016,9,27,14,45,267.0,313.5,2.3,22.0,496.0,324.04,242.81
2016,9,27,15,0,262.0,295.0,2.3,22.0,465.0,285.68,211.96
2016,9,27,15,15,288.5,268.0,2.2,22.0,443.0,249.69,181.73
2016,9,27,15,30,315.0,241.0,2.1,22.0,421.0,210.96,150.15
2016,9,27,15,45,206.5,225.0,2.05,22.0,339.0,167.64,122.98
2016,9,27,16,0,98.0,209.0,2.0,22.0,257.0,140.16,113.69
2016,9,27,16,15,93.5,185.0,1.85,22.0,226.5,125.53,101.82
2016,9,27,16,30,89.0,161.0,1.7,22.0,196.0,110.54,89.47
2016,9,27,16,45,304.0,118.0,1.55,22.0,210.5,83.82,66.91
2016,9,27,17,0,519.0,75.0,1.4,22.0,225.0,59.19,45.81
2016,9,27,17,15,447.0,65.0,1.2,21.5,173.5,51.79,39.37
2016,9,27,17,30,375.0,55.0,1.0,21.0,122.0,41.86,30.47
2016,9,27,17,45,272.5,39.5,0.85,20.5,79.0,30.07,19.66
2016,9,27,18,0,170.0,24.0,0.7,20.0,36.0,18.27,4.73
2016,9,27,18,15,85.0,12.0,0.7,20.0,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,37.5,168.21,68.86
2016,9,28,7,0,344.0,35.0,2.2,18.0,75.0,332.05,263.32
2016,9,28,7,15,437.5,45.0,2.2,18.5,125.5,430.14,349.0
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,535.26,433.6
2016,9,28,7,45,591.5,61.5,2.2,19.5,231.0,613.79,493.43
2016,9,28,8,0,652.0,68.0,2.2,20.0,286.0,694.57,551.74
2016,9,28,8,15,690.5,73.5,2.1,20.5,340.0,755.55,592.31
2016,9,28,8,30,729.0,79.0,2.0,21.0,394.0,810.86,627.16
2016,9,28,8,45,757.5,82.5,1.9,22.0,446.0,858.5,654.12
2016,9,28,9,0,786.0,86.0,1.8,23.0,498.0,904.03,678.62
2016,9,28,9,15,805.5,89.0,1.7,23.5,545.0,937.49,695.65
2016,9,28,9,30,825.0,92.0,1.6,24.0,592.0,967.89,710.37
2016,9,28,9,45,839.5,94.5,1.55,24.5,634.0,976.22,711.42
2016,9,28,10,0,854.0,97.0,1.5,25.0,676.0,993.77,718.7
2016,9,28,10,15,864.5,98.5,1.45,25.5,711.0,1002.37,720.25
2016,9,28,10,30,875.0,100.0,1.4,26.0,746.0,1007.13,719.63
2016,9,28,10,45,882.5,101.5,1.35,26.5,773.5,1004.93,714.87
2016,9,28,11,0,890.0,103.0,1.3,27.0,801.0,998.76,707.91
2016,9,28,11,15,894.5,104.0,1.3,27.0,820.5,985.15,698.79
2016,9,28,11,30,899.0,105.0,1.3,27.0,840.0,967.68,687.5
2016,9,28,11,45,906.5,102.5,1.35,27.5,852.0,945.63,672.9
2016,9,28,12,0,914.0,100.0,1.4,28.0,864.0,919.77,655.99
2016,9,28,12,15,914.5,100.0,1.4,28.0,866.5,886.61,635.1
2016,9,28,12,30,915.0,100.0,1.4,28.0,869.0,850.19,612.1
2016,9,28,12,45,914.0,99.5,1.45,28.0,862.5,809.03,586.46
2016,9,28,13,0,913.0,99.0,1.5,28.0,856.0,765.05,558.39
2016,9,28,13,15,909.5,98.0,1.5,28.0,841.0,716.29,524.34
2016,9,28,13,30,906.0,97.0,1.5,28.0,826.0,665.36,487.87
2016,9,28,13,45,901.5,95.5,1.5,28.5,802.5,611.44,447.33
2016,9,28,14,0,897.0,94.0,1.5,29.0,779.0,555.89,404.47
2016,9,28,14,15,889.0,92.5,1.5,29.0,748.5,497.3,358.88
2016,9,28,14,30,881.0,91.0,1.5,29.0,718.0,437.94,311.15
2016,9,28,14,45,871.5,88.5,1.5,29.0,680.0,376.75,260.67
2016,9,28,15,0,862.0,86.0,1.5,29.0,642.0,315.48,209.22
2016,9,28,15,15,847.0,83.5,1.45,28.5,598.0,253.18,157.85
2016,9,28,15,30,832.0,81.0,1.4,28.0,554.0,191.97,110.31
2016,9,28,15,45,813.0,77.5,1.4,28.0,505.0,124.95,66.45
2016,9,28,16,0,794.0,74.0,1.4,28.0,456.0,65.59,49.48
2016,9,28,16,15,765.0,70.0,1.3,27.5,403.0,62.36,47.13
2016,9,28,16,30,736.0,66.0,1.2,27.0,350.0,59.07,44.62
2016,9,28,16,45,695.0,60.5,1.15,27.0,295.5,54.39,40.78
2016,9,28,17,0,654.0,55.0,1.1,27.0,241.0,49.66,36.78
2016,9,28,17,15,586.0,48.5,1.05,26.0,187.0,40.4,28.91
2016,9,28,17,30,518.0,42.0,1.0,25.0,133.0,34.99,24.08
2016,9,28,17,45,400.0,31.0,0.95,24.5,86.0,25.73,15.59
2016,9,28,18,0,282.0,20.0,0.9,24.0,39.0,16.55,1.88
2016,9,28,18,15,141.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.0,182.44,64.02
2016,9,29,7,0,392.0,33.0,3.9,16.0,78.0,365.32,292.6
2016,9,29,7,15,486.5,42.5,3.95,16.5,130.0,465.49,382.18
2016,9,29,7,30,581.0,52.0,4.0,17.0,182.0,572.82,470.63
2016,9,29,7,45,640.0,57.5,4.1,17.5,238.0,650.5,531.69
2016,9,29,8,0,699.0,63.0,4.2,18.0,294.0,724.94,587.24
2016,9,29,8,15,736.0,68.0,4.25,18.5,349.5,785.88,630.19
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,845.92,670.98
2016,9,29,8,45,801.0,76.0,4.4,20.0,458.0,893.35,700.48
2016,9,29,9,0,829.0,79.0,4.5,21.0,511.0,938.53,727.85
2016,9,29,9,15,848.0,81.5,4.45,21.5,559.0,959.37,737.97
2016,9,29,9,30,867.0,84.0,4.4,22.0,607.0,988.84,754.35
2016,9,29,9,45,882.0,85.5,4.4,22.5,650.0,1009.64,764.93
2016,9,29,10,0,897.0,87.0,4.4,23.0,693.0,1026.78,773.13
2016,9,29,10,15,907.0,89.0,4.4,23.5,728.5,1035.55,775.81
2016,9,29,10,30,917.0,91.0,4.4,24.0,764.0,1040.27,776.0
2016,9,29,10,45,924.5,92.0,4.4,24.5,792.5,1037.23,771.21
2016,9,29,11,0,932.0,93.0,4.4,25.0,821.0,1030.07,763.95
2016,9,29,11,15,936.5,94.0,4.4,25.0,841.0,1015.86,753.7
2016,9,29,11,30,941.0,95.0,4.4,25.0,861.0,997.61,740.96
2016,9,29,11,45,941.0,97.0,4.45,25.5,872.0,972.27,722.45
2016,9,29,12,0,941.0,99.0,4.5,26.0,883.0,943.24,701.6
2016,9,29,12,15,942.0,99.0,4.5,26.0,885.5,909.55,678.78
2016,9,29,12,30,943.0,99.0,4.5,26.0,888.0,872.46,653.61
2016,9,29,12,45,942.0,98.5,4.5,26.0,881.5,830.1,624.7
2016,9,29,13,0,941.0,98.0,4.5,26.0,875.0,784.84,593.51
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.0,735.51,556.76
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,683.85,517.5
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,628.35,474.55
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,571.15,429.07
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,510.85,379.8
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,449.73,328.45
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,386.53,274.34
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,323.66,219.8
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,259.83,165.62
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,191.96,111.61
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,128.82,70.04
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,68.1,52.33
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,64.88,49.93
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,61.61,47.4
2016,9,29,16,45,705.5,63.5,2.9,23.5,298.5,56.91,43.58
2016,9,29,17,0,660.0,58.0,2.6,23.0,242.0,52.2,39.61
2016,9,29,17,15,588.5,50.5,2.35,22.0,187.0,41.98,30.77
2016,9,29,17,30,517.0,43.0,2.1,21.0,132.0,35.81,25.17
2016,9,29,17,45,390.0,31.5,1.85,20.0,84.0,26.13,16.14
2016,9,29,18,0,263.0,20.0,1.6,19.0,36.0,16.55,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
