Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.75,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.51,0.0
2016,11,9,7,45,0.0,4.0,3.45,14.5,4.0,3.02,0.0
2016,11,9,8,0,0.0,6.0,3.5,15.0,6.0,4.54,0.0
2016,11,9,8,15,0.0,7.5,3.6,15.0,7.5,5.69,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,6.83,0.21
2016,11,9,8,45,0.0,11.0,3.8,15.0,11.0,8.36,1.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,18.5,3.95,15.0,18.5,14.1,6.39
2016,11,9,9,30,0.0,24.0,4.0,15.0,24.0,18.32,9.95
2016,11,9,9,45,0.0,54.0,4.05,15.5,54.0,41.38,29.38
2016,11,9,10,0,0.0,84.0,4.1,16.0,84.0,64.61,48.68
2016,11,9,10,15,0.0,47.5,4.1,16.0,47.5,36.41,24.98
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,36.0,4.15,16.5,36.0,27.6,17.47
2016,11,9,11,0,0.0,61.0,4.2,17.0,61.0,46.89,33.43
2016,11,9,11,15,0.0,37.5,4.2,17.0,37.5,28.78,18.34
2016,11,9,11,30,0.0,14.0,4.2,17.0,14.0,10.72,3.29
2016,11,9,11,45,0.0,44.5,4.25,17.0,44.5,34.19,22.81
2016,11,9,12,0,0.0,75.0,4.3,17.0,75.0,57.77,42.31
2016,11,9,12,15,0.0,96.0,4.2,17.0,96.0,74.14,55.76
2016,11,9,12,30,0.0,117.0,4.1,17.0,117.0,91.1,69.68
2016,11,9,12,45,0.0,116.0,4.1,17.5,116.0,90.2,68.82
2016,11,9,13,0,0.0,115.0,4.1,18.0,115.0,89.3,67.99
2016,11,9,13,15,0.0,74.0,4.05,18.0,74.0,56.97,41.52
2016,11,9,13,30,0.0,33.0,4.0,18.0,33.0,25.3,15.39
2016,11,9,13,45,0.0,33.5,4.0,18.5,33.5,25.68,15.7
2016,11,9,14,0,0.0,34.0,4.0,19.0,34.0,26.05,16.0
2016,11,9,14,15,0.0,38.0,4.0,19.0,38.0,29.11,18.58
2016,11,9,14,30,0.0,42.0,4.0,19.0,42.0,32.17,21.18
2016,11,9,14,45,0.0,81.0,4.0,19.0,81.0,62.27,46.25
2016,11,9,15,0,0.0,120.0,4.0,19.0,120.0,91.79,70.79
2016,11,9,15,15,0.0,67.0,3.9,18.5,67.0,51.39,37.5
2016,11,9,15,30,0.0,14.0,3.8,18.0,14.0,10.66,3.37
2016,11,9,15,45,0.0,12.5,3.7,18.0,12.5,9.5,2.41
2016,11,9,16,0,0.0,11.0,3.6,18.0,11.0,8.35,1.44
2016,11,9,16,15,0.0,8.5,3.3,17.5,8.5,6.45,0.07
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,4.54,0.0
2016,11,9,16,45,0.0,4.5,2.7,17.0,4.5,3.4,0.0
2016,11,9,17,0,0.0,3.0,2.4,17.0,3.0,2.27,0.0
2016,11,9,17,15,0.0,1.5,2.35,16.5,1.5,1.13,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,18.0,2.3,13.0,18.0,15.12,0.0
2016,11,10,7,30,0.0,36.0,2.3,13.0,36.0,36.47,23.92
2016,11,10,7,45,16.5,56.5,2.35,13.5,60.0,82.88,64.74
2016,11,10,8,0,33.0,77.0,2.4,14.0,84.0,119.94,97.41
2016,11,10,8,15,45.0,97.5,2.35,14.0,110.0,152.77,126.01
2016,11,10,8,30,57.0,118.0,2.3,14.0,136.0,185.6,154.0
2016,11,10,8,45,50.5,136.0,2.25,14.0,154.0,196.75,162.68
2016,11,10,9,0,44.0,154.0,2.2,14.0,172.0,207.58,170.87
2016,11,10,9,15,87.5,179.0,2.2,14.5,218.5,277.9,229.09
2016,11,10,9,30,131.0,204.0,2.2,15.0,265.0,371.15,303.35
2016,11,10,9,45,65.5,142.0,2.25,15.5,172.5,199.92,163.09
2016,11,10,10,0,0.0,80.0,2.3,16.0,80.0,61.51,45.97
2016,11,10,10,15,9.5,149.0,2.25,16.0,154.5,131.86,104.61
2016,11,10,10,30,19.0,218.0,2.2,16.0,229.0,207.61,166.03
2016,11,10,10,45,137.5,253.5,2.2,16.5,339.0,406.92,326.09
2016,11,10,11,0,256.0,289.0,2.2,17.0,449.0,580.37,457.16
2016,11,10,11,15,297.5,289.0,2.2,17.5,480.0,609.26,476.68
2016,11,10,11,30,339.0,289.0,2.2,18.0,511.0,635.36,494.94
2016,11,10,11,45,213.5,301.0,2.2,18.5,441.5,497.73,389.35
2016,11,10,12,0,88.0,313.0,2.2,19.0,372.0,368.54,288.28
2016,11,10,12,15,196.0,309.5,2.3,19.0,441.0,467.76,366.8
2016,11,10,12,30,304.0,306.0,2.4,19.0,510.0,556.72,434.43
2016,11,10,12,45,321.0,298.5,2.5,19.5,511.5,543.75,423.78
2016,11,10,13,0,338.0,291.0,2.6,20.0,513.0,528.66,412.04
2016,11,10,13,15,253.5,295.0,2.7,20.0,459.5,453.09,354.03
2016,11,10,13,30,169.0,299.0,2.8,20.0,406.0,372.8,292.03
2016,11,10,13,45,122.5,281.5,2.9,20.0,357.5,316.66,248.43
2016,11,10,14,0,76.0,264.0,3.0,20.0,309.0,257.22,201.83
2016,11,10,14,15,91.0,253.0,2.95,20.0,304.0,247.57,194.18
2016,11,10,14,30,106.0,242.0,2.9,20.0,299.0,236.25,184.76
2016,11,10,14,45,136.0,225.0,2.9,20.0,292.5,228.41,177.45
2016,11,10,15,0,166.0,208.0,2.9,20.0,286.0,211.39,162.19
2016,11,10,15,15,270.0,175.5,2.75,19.5,288.5,199.5,148.02
2016,11,10,15,30,374.0,143.0,2.6,19.0,291.0,173.85,121.97
2016,11,10,15,45,352.0,128.0,2.5,19.0,253.5,131.93,89.95
2016,11,10,16,0,330.0,113.0,2.4,19.0,216.0,93.05,65.44
2016,11,10,16,15,302.0,95.5,2.05,18.0,177.0,68.47,54.65
2016,11,10,16,30,274.0,78.0,1.7,17.0,138.0,56.78,44.39
2016,11,10,16,45,228.0,60.0,1.4,16.5,100.5,44.23,33.02
2016,11,10,17,0,182.0,42.0,1.1,16.0,63.0,31.36,21.06
2016,11,10,17,15,91.0,21.0,1.05,15.5,31.5,15.86,3.54
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,14.0,1.75,11.5,14.0,10.67,0.0
2016,11,11,7,30,0.0,28.0,2.0,12.0,28.0,23.0,12.97
2016,11,11,7,45,0.0,47.0,2.25,13.0,47.0,42.96,30.62
2016,11,11,8,0,0.0,66.0,2.5,14.0,66.0,61.29,46.55
2016,11,11,8,15,1.5,85.5,2.35,14.5,86.0,80.9,63.47
2016,11,11,8,30,3.0,105.0,2.2,15.0,106.0,100.12,79.72
2016,11,11,8,45,37.0,131.5,2.05,15.5,146.0,177.76,145.69
2016,11,11,9,0,71.0,158.0,1.9,16.0,186.0,240.85,197.76
2016,11,11,9,15,35.5,83.0,1.95,16.5,97.0,108.73,87.42
2016,11,11,9,30,0.0,8.0,2.0,17.0,8.0,6.09,0.0
2016,11,11,9,45,0.0,51.5,2.05,18.0,51.5,39.45,27.5
2016,11,11,10,0,0.0,95.0,2.1,19.0,95.0,73.82,55.71
2016,11,11,10,15,2.5,139.0,2.1,19.0,140.5,115.49,89.74
2016,11,11,10,30,5.0,183.0,2.1,19.0,186.0,158.7,124.48
2016,11,11,10,45,9.0,199.5,2.15,19.5,205.0,176.97,138.69
2016,11,11,11,0,13.0,216.0,2.2,20.0,224.0,195.02,152.66
2016,11,11,11,15,13.0,220.5,2.2,20.0,229.0,197.4,154.29
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,199.85,156.04
2016,11,11,11,45,152.5,266.0,2.2,20.5,367.5,405.07,318.49
2016,11,11,12,0,292.0,307.0,2.2,21.0,501.0,582.07,450.02
2016,11,11,12,15,315.5,302.0,2.2,21.0,512.0,580.61,447.87
2016,11,11,12,30,339.0,297.0,2.2,21.0,523.0,576.61,445.06
2016,11,11,12,45,614.0,191.0,2.25,21.5,594.5,689.6,530.65
2016,11,11,13,0,889.0,85.0,2.3,22.0,666.0,742.93,570.34
2016,11,11,13,15,884.0,84.5,2.3,22.0,650.0,695.88,535.21
2016,11,11,13,30,879.0,84.0,2.3,22.0,634.0,647.0,498.29
2016,11,11,13,45,625.5,163.0,2.3,22.0,547.5,531.52,409.77
2016,11,11,14,0,372.0,242.0,2.3,22.0,461.0,411.86,318.05
2016,11,11,14,15,308.0,239.0,2.25,22.0,413.5,353.1,272.4
2016,11,11,14,30,244.0,236.0,2.2,22.0,366.0,294.6,226.54
2016,11,11,14,45,506.0,160.5,2.2,22.0,405.0,319.36,239.29
2016,11,11,15,0,768.0,85.0,2.2,22.0,444.0,305.28,216.87
2016,11,11,15,15,741.5,81.5,2.05,22.0,401.5,245.97,165.45
2016,11,11,15,30,715.0,78.0,1.9,22.0,359.0,186.2,115.66
2016,11,11,15,45,679.0,73.0,1.8,22.0,312.5,129.98,73.92
2016,11,11,16,0,643.0,68.0,1.7,22.0,266.0,78.18,45.41
2016,11,11,16,15,587.0,61.5,1.45,21.0,217.5,50.09,38.07
2016,11,11,16,30,531.0,55.0,1.2,20.0,169.0,45.01,33.65
2016,11,11,16,45,443.5,45.5,0.95,19.5,123.0,37.33,26.65
2016,11,11,17,0,356.0,36.0,0.7,19.0,77.0,29.68,19.31
2016,11,11,17,15,178.0,18.0,0.7,18.5,38.5,14.56,2.07
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,11.5,33.5,191.67,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,67.0,384.1,303.04
2016,11,12,7,45,450.0,40.0,3.45,12.5,113.0,490.65,403.98
2016,11,12,8,0,548.0,49.0,3.6,13.0,159.0,602.89,498.11
2016,11,12,8,15,606.0,55.0,3.6,13.5,208.0,678.12,558.38
2016,11,12,8,30,664.0,61.0,3.6,14.0,257.0,754.18,616.07
2016,11,12,8,45,701.5,66.0,3.65,14.5,304.0,802.34,650.46
2016,11,12,9,0,739.0,71.0,3.7,15.0,351.0,856.41,687.97
2016,11,12,9,15,765.0,74.0,3.65,15.5,394.5,894.36,712.01
2016,11,12,9,30,791.0,77.0,3.6,16.0,438.0,929.59,733.57
2016,11,12,9,45,807.5,80.5,3.55,16.5,476.0,952.81,746.21
2016,11,12,10,0,824.0,84.0,3.5,17.0,514.0,972.66,756.46
2016,11,12,10,15,837.0,86.0,3.4,17.5,546.0,983.48,760.04
2016,11,12,10,30,850.0,88.0,3.3,18.0,578.0,990.62,761.24
2016,11,12,10,45,856.5,90.5,3.2,18.5,602.0,988.12,755.98
2016,11,12,11,0,863.0,93.0,3.1,19.0,626.0,969.64,740.08
2016,11,12,11,15,868.5,93.5,3.0,19.0,643.0,956.66,729.72
2016,11,12,11,30,874.0,94.0,2.9,19.0,660.0,940.13,717.07
2016,11,12,11,45,880.5,93.0,2.85,19.5,669.5,919.3,700.73
2016,11,12,12,0,887.0,92.0,2.8,20.0,679.0,894.98,682.21
2016,11,12,12,15,887.0,92.0,2.7,20.0,679.5,862.79,659.34
2016,11,12,12,30,887.0,92.0,2.6,20.0,680.0,827.66,634.52
2016,11,12,12,45,883.5,92.0,2.55,20.5,672.0,787.02,605.02
2016,11,12,13,0,880.0,92.0,2.5,21.0,664.0,744.02,573.87
2016,11,12,13,15,874.5,91.0,2.45,21.0,648.0,696.49,538.46
2016,11,12,13,30,869.0,90.0,2.4,21.0,632.0,647.2,500.82
2016,11,12,13,45,858.5,89.5,2.4,21.0,607.5,593.96,459.52
2016,11,12,14,0,848.0,89.0,2.4,21.0,583.0,542.45,418.26
2016,11,12,14,15,424.0,124.0,2.4,21.0,371.0,318.55,247.01
2016,11,12,14,30,0.0,159.0,2.4,21.0,159.0,122.85,94.64
2016,11,12,14,45,208.5,164.0,2.4,21.0,261.5,211.76,162.52
2016,11,12,15,0,417.0,169.0,2.4,21.0,364.0,264.71,196.56
2016,11,12,15,15,395.5,158.0,2.3,20.5,328.0,220.18,159.14
2016,11,12,15,30,374.0,147.0,2.2,20.0,292.0,176.18,123.31
2016,11,12,15,45,354.0,130.0,2.1,20.0,253.5,134.07,91.07
2016,11,12,16,0,334.0,113.0,2.0,20.0,215.0,94.68,65.88
2016,11,12,16,15,300.0,95.5,1.75,19.5,175.0,69.02,54.76
2016,11,12,16,30,266.0,78.0,1.5,19.0,135.0,56.95,44.13
2016,11,12,16,45,217.0,59.5,1.3,18.5,98.0,43.88,32.37
2016,11,12,17,0,168.0,41.0,1.1,18.0,61.0,30.58,20.07
2016,11,12,17,15,84.0,20.5,1.1,17.5,30.5,15.61,1.9
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,133.0,17.5,1.2,11.5,30.5,156.16,0.0
2016,11,13,7,30,266.0,35.0,1.4,12.0,61.0,318.11,247.76
2016,11,13,7,45,367.0,46.5,1.65,12.5,105.5,425.73,348.53
2016,11,13,8,0,468.0,58.0,1.9,13.0,150.0,541.81,445.02
2016,11,13,8,15,530.0,66.0,1.8,13.5,198.0,622.22,507.8
2016,11,13,8,30,592.0,74.0,1.7,14.0,246.0,703.37,567.49
2016,11,13,8,45,575.5,88.0,1.6,14.5,279.0,716.02,573.92
2016,11,13,9,0,559.0,102.0,1.5,15.0,312.0,725.26,577.6
2016,11,13,9,15,649.0,97.5,1.4,15.5,370.0,815.88,638.82
2016,11,13,9,30,739.0,93.0,1.3,16.0,428.0,904.41,694.8
2016,11,13,9,45,760.5,96.5,1.25,17.0,466.5,931.99,707.13
2016,11,13,10,0,782.0,100.0,1.2,18.0,505.0,949.4,713.2
2016,11,13,10,15,555.0,172.5,1.1,18.5,469.0,796.98,606.24
2016,11,13,10,30,328.0,245.0,1.0,19.0,433.0,620.99,476.79
2016,11,13,10,45,579.5,177.0,0.95,20.0,526.5,808.73,610.72
2016,11,13,11,0,831.0,109.0,0.9,21.0,620.0,969.47,709.49
2016,11,13,11,15,682.0,165.0,0.9,21.0,592.0,877.09,646.73
2016,11,13,11,30,533.0,221.0,0.9,21.0,564.0,767.14,572.38
2016,11,13,11,45,688.5,168.0,0.95,21.5,617.5,843.68,626.11
2016,11,13,12,0,844.0,115.0,1.0,22.0,671.0,892.97,656.73
2016,11,13,12,15,844.5,115.5,1.05,22.0,672.0,862.04,636.54
2016,11,13,12,30,845.0,116.0,1.1,22.0,673.0,828.15,615.31
2016,11,13,12,45,844.0,114.5,1.15,22.0,665.5,788.27,589.86
2016,11,13,13,0,843.0,113.0,1.2,22.0,658.0,745.92,561.67
2016,11,13,13,15,730.0,147.0,1.2,22.0,611.0,662.37,501.32
2016,11,13,13,30,617.0,181.0,1.2,22.0,564.0,580.97,441.79
2016,11,13,13,45,573.0,187.5,1.3,22.5,532.0,518.12,395.14
2016,11,13,14,0,529.0,194.0,1.4,23.0,500.0,464.35,353.79
2016,11,13,14,15,456.5,201.0,1.4,22.5,455.5,400.76,305.37
2016,11,13,14,30,384.0,208.0,1.4,22.0,411.0,337.28,256.5
2016,11,13,14,45,544.5,158.0,1.4,22.0,422.5,332.67,247.6
2016,11,13,15,0,705.0,108.0,1.4,22.0,434.0,306.19,218.56
2016,11,13,15,15,676.0,103.0,1.35,22.0,391.5,247.96,169.07
2016,11,13,15,30,647.0,98.0,1.3,22.0,349.0,192.93,123.73
2016,11,13,15,45,598.0,93.0,1.3,22.0,301.5,139.14,84.26
2016,11,13,16,0,549.0,88.0,1.3,22.0,254.0,91.52,57.48
2016,11,13,16,15,488.5,78.5,1.2,21.0,206.5,62.27,48.59
2016,11,13,16,30,428.0,69.0,1.1,20.0,159.0,52.06,39.71
2016,11,13,16,45,334.5,55.5,1.0,19.5,114.0,41.85,30.47
2016,11,13,17,0,241.0,42.0,0.9,19.0,69.0,31.64,20.78
2016,11,13,17,15,120.5,21.0,0.95,18.5,34.5,15.93,1.19
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,129.5,17.5,2.1,12.5,29.5,152.62,0.0
2016,11,14,7,30,259.0,35.0,2.4,13.0,59.0,313.3,241.63
2016,11,14,7,45,361.0,47.0,2.7,14.0,104.0,420.43,344.26
2016,11,14,8,0,463.0,59.0,3.0,15.0,149.0,537.86,442.0
2016,11,14,8,15,526.0,67.5,3.05,15.5,197.0,619.89,507.78
2016,11,14,8,30,589.0,76.0,3.1,16.0,245.0,702.61,570.86
2016,11,14,8,45,636.0,81.0,3.2,17.0,293.0,765.76,615.63
2016,11,14,9,0,683.0,86.0,3.3,18.0,341.0,827.73,657.76
2016,11,14,9,15,712.0,90.5,3.3,18.5,384.5,869.5,684.64
2016,11,14,9,30,741.0,95.0,3.3,19.0,428.0,908.83,709.24
2016,11,14,9,45,765.0,97.0,3.3,19.5,467.0,936.98,725.55
2016,11,14,10,0,789.0,99.0,3.3,20.0,506.0,955.02,734.77
2016,11,14,10,15,803.5,101.5,3.25,20.5,538.0,968.13,740.29
2016,11,14,10,30,818.0,104.0,3.2,21.0,570.0,977.59,743.43
2016,11,14,10,45,830.5,104.5,3.2,21.5,595.5,978.94,741.62
2016,11,14,11,0,843.0,105.0,3.2,22.0,621.0,976.49,737.49
2016,11,14,11,15,849.0,106.0,3.15,22.5,638.0,964.52,726.77
2016,11,14,11,30,855.0,107.0,3.1,23.0,655.0,948.91,713.9
2016,11,14,11,45,874.5,100.0,3.05,23.5,667.0,932.87,700.98
2016,11,14,12,0,894.0,93.0,3.0,24.0,679.0,902.59,678.59
2016,11,14,12,15,894.0,93.0,2.9,24.0,679.5,870.29,656.03
2016,11,14,12,30,894.0,93.0,2.8,24.0,680.0,835.04,631.48
2016,11,14,12,45,892.0,92.0,2.75,24.5,672.0,794.37,602.33
2016,11,14,13,0,890.0,91.0,2.7,25.0,664.0,751.23,571.47
2016,11,14,13,15,885.0,90.5,2.65,25.0,648.0,704.26,537.04
2016,11,14,13,30,880.0,90.0,2.6,25.0,632.0,655.45,500.22
2016,11,14,13,45,872.5,88.0,2.55,25.0,608.0,602.1,459.23
2016,11,14,14,0,865.0,86.0,2.5,25.0,584.0,547.65,416.3
2016,11,14,14,15,853.0,84.0,2.4,25.0,553.0,491.75,370.87
2016,11,14,14,30,841.0,82.0,2.3,25.0,522.0,433.22,322.25
2016,11,14,14,45,824.0,79.5,2.25,25.0,485.0,372.61,271.0
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,313.03,219.58
2016,11,14,15,15,783.0,73.5,2.0,24.5,405.0,252.2,167.59
2016,11,14,15,30,759.0,70.0,1.8,24.0,362.0,193.78,119.05
2016,11,14,15,45,726.5,65.0,1.65,24.0,315.5,135.82,75.68
2016,11,14,16,0,694.0,60.0,1.5,24.0,269.0,81.82,45.27
2016,11,14,16,15,640.0,54.5,1.35,23.0,220.0,45.42,33.7
2016,11,14,16,30,586.0,49.0,1.2,22.0,171.0,40.87,29.74
2016,11,14,16,45,500.0,40.5,1.05,21.5,124.0,33.75,23.27
2016,11,14,17,0,414.0,32.0,0.9,21.0,77.0,26.69,16.44
2016,11,14,17,15,207.0,16.0,0.95,20.5,38.5,13.03,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.0,12.5,2.5,12.5,33.0,185.85,0.0
2016,11,15,7,30,448.0,25.0,2.8,13.0,66.0,444.64,336.14
2016,11,15,7,45,545.0,32.0,3.15,14.0,114.0,552.19,446.51
2016,11,15,8,0,642.0,39.0,3.5,15.0,162.0,664.27,539.75
2016,11,15,8,15,698.0,43.5,3.3,15.5,212.0,738.73,597.98
2016,11,15,8,30,754.0,48.0,3.1,16.0,262.0,813.44,652.43
2016,11,15,8,45,789.5,51.0,2.95,17.0,311.0,865.77,686.37
2016,11,15,9,0,825.0,54.0,2.8,18.0,360.0,905.07,709.15
2016,11,15,9,15,849.0,56.5,2.6,18.5,404.5,941.0,729.32
2016,11,15,9,30,873.0,59.0,2.4,19.0,449.0,974.22,746.68
2016,11,15,9,45,890.0,61.0,2.25,20.0,488.0,996.55,755.11
2016,11,15,10,0,907.0,63.0,2.1,21.0,527.0,1015.44,761.01
2016,11,15,10,15,919.0,64.0,2.0,22.0,559.5,1024.23,760.75
2016,11,15,10,30,931.0,65.0,1.9,23.0,592.0,1029.24,758.2
2016,11,15,10,45,939.0,66.0,1.85,24.0,617.5,1026.36,751.42
2016,11,15,11,0,947.0,67.0,1.8,25.0,643.0,1019.55,742.45
2016,11,15,11,15,951.5,68.0,1.75,25.0,660.5,1005.43,731.95
2016,11,15,11,30,956.0,69.0,1.7,25.0,678.0,987.48,719.28
2016,11,15,11,45,954.5,71.5,1.65,25.5,686.5,962.06,700.63
2016,11,15,12,0,953.0,74.0,1.6,26.0,695.0,933.18,680.02
2016,11,15,12,15,953.0,74.0,1.55,26.0,695.5,899.41,657.69
2016,11,15,12,30,953.0,74.0,1.5,26.0,696.0,862.47,633.35
2016,11,15,12,45,950.5,74.0,1.5,26.5,688.0,820.6,605.08
2016,11,15,13,0,948.0,74.0,1.5,27.0,680.0,776.1,574.96
2016,11,15,13,15,943.0,73.0,1.45,27.0,663.5,726.38,540.64
2016,11,15,13,30,938.0,72.0,1.4,27.0,647.0,674.7,503.05
2016,11,15,13,45,929.5,71.5,1.35,27.0,623.0,619.74,462.14
2016,11,15,14,0,921.0,71.0,1.3,27.0,599.0,563.6,419.19
2016,11,15,14,15,909.5,69.5,1.25,27.0,567.0,504.15,372.52
2016,11,15,14,30,898.0,68.0,1.2,27.0,535.0,444.39,324.13
2016,11,15,14,45,881.0,66.0,1.15,27.0,497.0,382.15,272.58
2016,11,15,15,0,864.0,64.0,1.1,27.0,459.0,320.78,220.57
2016,11,15,15,15,840.5,61.5,1.0,26.5,415.0,258.52,168.14
2016,11,15,15,30,817.0,59.0,0.9,26.0,371.0,195.75,116.72
2016,11,15,15,45,783.0,55.5,0.85,26.0,323.0,135.51,72.16
2016,11,15,16,0,749.0,52.0,0.8,26.0,275.0,79.31,40.92
2016,11,15,16,15,696.0,47.5,0.75,25.5,225.0,44.06,32.17
2016,11,15,16,30,643.0,43.0,0.7,25.0,175.0,39.75,28.39
2016,11,15,16,45,553.5,36.0,0.65,24.5,127.0,33.11,22.39
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,26.58,16.04
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,11.86,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,208.5,13.0,2.05,13.0,31.5,173.93,0.0
2016,11,16,7,30,417.0,26.0,2.3,14.0,63.0,418.6,310.25
2016,11,16,7,45,516.5,34.0,2.55,15.0,110.5,529.19,425.0
2016,11,16,8,0,616.0,42.0,2.8,16.0,158.0,644.2,519.73
2016,11,16,8,15,674.0,47.0,2.75,16.5,208.0,720.98,579.81
2016,11,16,8,30,732.0,52.0,2.7,17.0,258.0,797.89,636.28
2016,11,16,8,45,768.0,56.0,2.7,18.0,306.5,851.85,672.23
2016,11,16,9,0,804.0,60.0,2.7,19.0,355.0,904.09,705.22
2016,11,16,9,15,829.5,63.0,2.55,19.5,399.5,942.28,727.14
2016,11,16,9,30,855.0,66.0,2.4,20.0,444.0,965.75,738.25
2016,11,16,9,45,871.5,68.5,2.25,21.0,483.0,987.96,746.76
2016,11,16,10,0,888.0,71.0,2.1,22.0,522.0,1006.79,752.67
2016,11,16,10,15,900.0,72.5,2.5,23.0,555.0,1016.12,758.62
2016,11,16,10,30,912.0,74.0,2.9,24.0,588.0,1021.73,761.77
2016,11,16,10,45,919.0,76.0,3.3,25.0,613.0,1019.15,759.2
2016,11,16,11,0,926.0,78.0,3.7,26.0,638.0,1012.71,753.89
2016,11,16,11,15,931.5,78.5,3.8,26.0,655.5,999.12,744.68
2016,11,16,11,30,937.0,79.0,3.9,26.0,673.0,981.77,733.12
2016,11,16,11,45,941.5,79.0,4.05,26.5,682.5,959.18,717.02
2016,11,16,12,0,946.0,79.0,4.2,27.0,692.0,932.98,698.54
2016,11,16,12,15,946.0,79.0,4.25,27.0,692.5,899.41,675.94
2016,11,16,12,30,946.0,79.0,4.3,27.0,693.0,862.72,651.16
2016,11,16,12,45,943.0,79.0,4.35,27.0,685.0,820.72,622.59
2016,11,16,13,0,940.0,79.0,4.4,27.0,677.0,776.16,592.02
2016,11,16,13,15,935.0,78.0,4.4,27.0,661.0,726.8,556.32
2016,11,16,13,30,930.0,77.0,4.4,27.0,645.0,675.5,517.42
2016,11,16,13,45,922.0,76.0,4.45,27.0,621.0,620.71,475.07
2016,11,16,14,0,914.0,75.0,4.5,27.0,597.0,564.74,430.67
2016,11,16,14,15,902.0,73.5,4.4,26.5,565.0,505.43,382.89
2016,11,16,14,30,890.0,72.0,4.3,26.0,533.0,445.88,333.44
2016,11,16,14,45,872.5,70.5,4.25,26.0,495.0,384.36,280.62
2016,11,16,15,0,855.0,69.0,4.2,26.0,457.0,322.53,226.67
2016,11,16,15,15,831.0,66.0,3.9,25.5,413.0,259.49,172.21
2016,11,16,15,30,807.0,63.0,3.6,25.0,369.0,198.79,121.23
2016,11,16,15,45,771.5,59.5,3.3,24.5,321.0,138.92,76.14
2016,11,16,16,0,736.0,56.0,3.0,24.0,273.0,83.3,44.4
2016,11,16,16,15,682.0,50.5,2.75,23.0,223.0,46.37,34.51
2016,11,16,16,30,628.0,45.0,2.5,22.0,173.0,41.32,30.09
2016,11,16,16,45,537.0,37.5,2.3,21.0,125.0,34.31,23.74
2016,11,16,17,0,446.0,30.0,2.1,20.0,77.0,25.2,15.13
2016,11,16,17,15,223.0,15.0,2.1,19.5,38.5,12.26,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,70.5,15.0,2.45,13.5,21.0,67.11,0.0
2016,11,17,7,30,141.0,30.0,2.8,14.0,42.0,207.59,151.25
2016,11,17,7,45,183.5,49.0,3.2,15.0,76.0,252.4,206.46
2016,11,17,8,0,226.0,68.0,3.6,16.0,110.0,317.73,264.19
2016,11,17,8,15,251.5,86.0,3.95,16.5,145.5,366.94,306.56
2016,11,17,8,30,277.0,104.0,4.3,17.0,181.0,416.47,347.62
2016,11,17,8,45,289.0,123.0,4.65,18.0,216.0,454.42,377.1
2016,11,17,9,0,301.0,142.0,5.0,19.0,251.0,491.34,404.81
2016,11,17,9,15,310.0,158.5,5.15,19.5,283.0,520.61,426.21
2016,11,17,9,30,319.0,175.0,5.3,20.0,315.0,548.66,446.26
2016,11,17,9,45,339.5,189.0,5.5,20.5,349.5,583.64,471.82
2016,11,17,10,0,360.0,203.0,5.7,21.0,384.0,617.2,495.97
2016,11,17,10,15,631.5,140.0,5.75,21.5,483.0,847.15,669.5
2016,11,17,10,30,903.0,77.0,5.8,22.0,582.0,1016.34,787.51
2016,11,17,10,45,912.5,77.5,5.9,22.5,607.0,1014.42,782.99
2016,11,17,11,0,922.0,78.0,6.0,23.0,632.0,1008.69,776.97
2016,11,17,11,15,926.0,79.0,6.05,23.0,649.0,994.41,766.37
2016,11,17,11,30,930.0,80.0,6.1,23.0,666.0,976.44,753.37
2016,11,17,11,45,928.0,82.0,6.15,23.5,673.5,950.51,733.4
2016,11,17,12,0,926.0,84.0,6.2,24.0,681.0,921.29,711.26
2016,11,17,12,15,924.5,84.0,6.15,24.0,681.0,887.1,686.58
2016,11,17,12,30,923.0,84.0,6.1,24.0,681.0,849.96,659.83
2016,11,17,12,45,920.0,83.5,6.1,24.5,672.5,808.34,628.76
2016,11,17,13,0,917.0,83.0,6.1,25.0,664.0,764.22,595.89
2016,11,17,13,15,910.0,82.0,6.0,25.0,646.5,714.57,558.19
2016,11,17,13,30,903.0,81.0,5.9,25.0,629.0,663.22,517.77
2016,11,17,13,45,893.0,79.5,5.85,25.0,604.5,608.16,473.84
2016,11,17,14,0,883.0,78.0,5.8,25.0,580.0,552.19,428.15
2016,11,17,14,15,869.0,76.5,5.65,25.0,548.0,493.66,379.18
2016,11,17,14,30,855.0,75.0,5.5,25.0,516.0,435.15,329.07
2016,11,17,14,45,833.5,73.5,5.4,25.0,477.5,373.93,275.96
2016,11,17,15,0,812.0,72.0,5.3,25.0,439.0,313.65,222.89
2016,11,17,15,15,785.5,69.0,5.05,24.5,395.5,252.6,169.79
2016,11,17,15,30,759.0,66.0,4.8,24.0,352.0,194.22,120.43
2016,11,17,15,45,716.0,62.5,4.6,24.0,304.5,136.41,76.54
2016,11,17,16,0,673.0,59.0,4.4,24.0,257.0,83.8,45.92
2016,11,17,16,15,614.5,53.5,4.05,23.5,208.5,44.41,32.74
2016,11,17,16,30,556.0,48.0,3.7,23.0,160.0,39.86,28.67
2016,11,17,16,45,451.5,40.0,3.4,22.5,114.0,33.06,22.49
2016,11,17,17,0,347.0,32.0,3.1,22.0,68.0,26.44,15.9
2016,11,17,17,15,173.5,16.0,3.2,21.5,34.0,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,50.0,17.0,2.2,19.0,21.0,52.56,0.0
2016,11,18,7,30,100.0,34.0,2.5,19.0,42.0,164.3,113.53
2016,11,18,7,45,221.5,48.5,2.9,19.0,84.0,304.21,244.21
2016,11,18,8,0,343.0,63.0,3.3,19.0,126.0,434.06,354.4
2016,11,18,8,15,412.5,74.0,3.7,19.0,171.5,517.97,424.12
2016,11,18,8,30,482.0,85.0,4.1,19.0,217.0,604.71,493.7
2016,11,18,8,45,241.0,85.0,4.55,19.0,151.0,351.99,292.98
2016,11,18,9,0,0.0,85.0,5.0,19.0,85.0,68.4,51.73
2016,11,18,9,15,3.5,119.0,5.25,18.5,120.5,105.03,82.56
2016,11,18,9,30,7.0,153.0,5.5,18.0,156.0,142.44,113.62
2016,11,18,9,45,3.5,80.5,5.75,18.0,82.0,65.4,49.34
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,0.0,37.5,6.0,18.0,37.5,28.7,18.38
2016,11,18,10,30,0.0,67.0,6.0,18.0,67.0,51.46,37.28
2016,11,18,10,45,15.5,153.5,6.0,18.0,163.0,140.73,111.47
2016,11,18,11,0,31.0,240.0,6.0,18.0,259.0,261.24,209.2
2016,11,18,11,15,16.0,205.0,5.95,18.0,215.0,186.95,148.42
2016,11,18,11,30,1.0,170.0,5.9,18.0,171.0,138.95,108.75
2016,11,18,11,45,14.0,211.5,5.85,18.5,220.5,187.84,148.58
2016,11,18,12,0,27.0,253.0,5.8,19.0,270.0,236.49,187.52
2016,11,18,12,15,110.5,280.5,5.85,19.0,351.5,369.38,295.05
2016,11,18,12,30,194.0,308.0,5.9,19.0,433.0,456.63,364.6
2016,11,18,12,45,238.5,298.5,5.95,19.0,450.0,468.53,374.45
2016,11,18,13,0,283.0,289.0,6.0,19.0,467.0,491.61,392.69
2016,11,18,13,15,180.5,281.5,6.05,19.0,394.5,381.86,305.09
2016,11,18,13,30,78.0,274.0,6.1,19.0,322.0,284.73,226.62
2016,11,18,13,45,68.0,259.5,6.2,19.0,300.0,258.79,205.92
2016,11,18,14,0,58.0,245.0,6.3,19.0,278.0,234.28,186.21
2016,11,18,14,15,46.5,225.5,6.3,18.5,251.5,206.29,163.94
2016,11,18,14,30,35.0,206.0,6.3,18.0,225.0,180.2,143.11
2016,11,18,14,45,413.0,145.5,6.35,18.0,333.0,279.76,217.25
2016,11,18,15,0,791.0,85.0,6.4,18.0,441.0,320.16,235.8
2016,11,18,15,15,765.5,81.5,6.3,17.5,398.0,259.96,181.81
2016,11,18,15,30,740.0,78.0,6.2,17.0,355.0,199.33,129.16
2016,11,18,15,45,714.5,70.5,6.15,17.0,309.5,140.86,82.48
2016,11,18,16,0,689.0,63.0,6.1,17.0,264.0,85.56,47.82
2016,11,18,16,15,631.5,57.0,5.85,16.0,215.0,47.26,36.33
2016,11,18,16,30,574.0,51.0,5.6,15.0,166.0,42.38,31.9
2016,11,18,16,45,495.0,41.0,5.45,14.5,119.5,34.17,24.25
2016,11,18,17,0,416.0,31.0,5.3,14.0,73.0,25.93,16.03
2016,11,18,17,15,208.0,15.5,5.2,13.5,36.5,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
