Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.5,11.5,3.5,3.5,31.0,196.64,0.0
2016,11,19,7,30,479.0,23.0,3.6,4.0,62.0,462.27,331.38
2016,11,19,7,45,584.5,30.5,3.75,4.5,111.5,582.66,483.82
2016,11,19,8,0,690.0,38.0,3.9,5.0,161.0,703.87,590.13
2016,11,19,8,15,748.0,42.5,4.1,5.5,213.5,781.5,655.96
2016,11,19,8,30,806.0,47.0,4.3,6.0,266.0,849.65,710.94
2016,11,19,8,45,842.0,50.5,4.5,7.0,316.5,903.29,750.76
2016,11,19,9,0,878.0,54.0,4.7,8.0,367.0,955.45,787.69
2016,11,19,9,15,902.0,56.5,4.7,8.5,413.0,992.05,811.55
2016,11,19,9,30,926.0,59.0,4.7,9.0,459.0,1025.8,832.7
2016,11,19,9,45,942.5,61.0,4.7,10.0,499.5,1048.0,843.46
2016,11,19,10,0,959.0,63.0,4.7,11.0,540.0,1066.59,851.53
2016,11,19,10,15,970.5,64.0,4.6,11.5,574.0,1074.92,852.85
2016,11,19,10,30,982.0,65.0,4.5,12.0,608.0,1079.29,851.55
2016,11,19,10,45,989.0,66.5,4.45,12.5,634.0,1075.78,845.46
2016,11,19,11,0,996.0,68.0,4.4,13.0,660.0,1068.17,836.79
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.0,1053.27,824.35
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,1034.38,809.65
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.5,1008.04,788.91
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,978.04,765.84
2016,11,19,12,15,1007.0,71.0,4.05,14.0,715.5,942.91,740.69
2016,11,19,12,30,1007.0,71.0,4.0,14.0,716.0,904.45,713.2
2016,11,19,12,45,1004.0,71.0,3.95,14.5,707.5,860.5,680.44
2016,11,19,13,0,1001.0,71.0,3.9,15.0,699.0,813.8,645.66
2016,11,19,13,15,996.0,70.5,3.8,15.0,682.5,762.64,607.59
2016,11,19,13,30,991.0,70.0,3.7,15.0,666.0,709.35,565.46
2016,11,19,13,45,983.0,69.0,3.65,15.0,641.0,651.9,519.34
2016,11,19,14,0,975.0,68.0,3.6,15.0,616.0,593.12,470.91
2016,11,19,14,15,963.5,66.5,3.5,15.0,583.5,531.1,418.43
2016,11,19,14,30,952.0,65.0,3.4,15.0,551.0,468.67,364.1
2016,11,19,14,45,930.5,65.0,3.35,15.0,511.5,403.87,306.66
2016,11,19,15,0,909.0,65.0,3.3,15.0,472.0,340.27,249.13
2016,11,19,15,15,885.0,62.5,3.15,14.5,426.5,275.34,190.79
2016,11,19,15,30,861.0,60.0,3.0,14.0,381.0,212.53,135.67
2016,11,19,15,45,826.5,56.5,2.9,14.0,332.0,147.18,83.5
2016,11,19,16,0,792.0,53.0,2.8,14.0,283.0,88.29,47.18
2016,11,19,16,15,737.5,48.0,2.4,13.0,231.0,44.89,34.68
2016,11,19,16,30,683.0,43.0,2.0,12.0,179.0,40.09,30.3
2016,11,19,16,45,588.5,36.0,1.6,11.0,129.0,33.35,23.94
2016,11,19,17,0,494.0,29.0,1.2,10.0,79.0,26.76,17.02
2016,11,19,17,15,247.0,14.5,1.2,9.0,39.5,12.99,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,28.5,182.77,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,57.0,430.92,294.21
2016,11,20,7,45,553.0,30.5,1.35,5.0,105.5,555.1,451.67
2016,11,20,8,0,662.0,38.0,1.5,6.0,154.0,678.41,555.55
2016,11,20,8,15,721.5,43.0,1.6,6.5,205.5,757.36,619.31
2016,11,20,8,30,781.0,48.0,1.7,7.0,257.0,836.58,679.52
2016,11,20,8,45,815.0,52.5,1.8,8.0,306.5,890.27,716.77
2016,11,20,9,0,849.0,57.0,1.9,9.0,356.0,931.14,743.21
2016,11,20,9,15,874.0,59.5,2.1,9.5,402.0,968.22,768.6
2016,11,20,9,30,899.0,62.0,2.3,10.0,448.0,1002.6,791.5
2016,11,20,9,45,915.5,64.0,2.55,11.0,487.5,1024.58,804.5
2016,11,20,10,0,932.0,66.0,2.8,12.0,527.0,1043.07,814.95
2016,11,20,10,15,944.0,67.5,2.75,12.5,560.5,1052.62,817.57
2016,11,20,10,30,956.0,69.0,2.7,13.0,594.0,1058.3,817.74
2016,11,20,10,45,963.0,70.5,2.7,13.5,619.5,1055.01,812.57
2016,11,20,11,0,970.0,72.0,2.7,14.0,645.0,1047.75,805.02
2016,11,20,11,15,974.5,72.5,2.7,14.5,663.0,1032.84,792.54
2016,11,20,11,30,979.0,73.0,2.7,15.0,681.0,1014.07,777.72
2016,11,20,11,45,982.5,72.5,2.7,15.5,690.0,989.36,759.09
2016,11,20,12,0,986.0,72.0,2.7,16.0,699.0,960.98,738.15
2016,11,20,12,15,985.5,72.0,2.7,16.0,699.5,926.2,714.28
2016,11,20,12,30,985.0,72.0,2.7,16.0,700.0,888.2,688.17
2016,11,20,12,45,981.5,72.5,2.75,16.5,692.0,845.38,657.68
2016,11,20,13,0,978.0,73.0,2.8,17.0,684.0,799.89,625.16
2016,11,20,13,15,973.0,72.0,2.8,17.0,667.5,749.31,588.68
2016,11,20,13,30,968.0,71.0,2.8,17.0,651.0,696.67,548.3
2016,11,20,13,45,959.0,70.5,2.85,17.0,626.5,640.39,504.27
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,582.9,457.95
2016,11,20,14,15,938.5,68.5,2.9,17.0,570.0,522.3,407.6
2016,11,20,14,30,927.0,67.0,2.9,17.0,538.0,461.32,355.36
2016,11,20,14,45,908.5,65.5,2.9,17.0,499.0,397.68,299.65
2016,11,20,15,0,890.0,64.0,2.9,17.0,460.0,334.99,243.53
2016,11,20,15,15,866.0,61.5,2.75,16.5,416.0,271.29,186.78
2016,11,20,15,30,842.0,59.0,2.6,16.0,372.0,207.35,131.2
2016,11,20,15,45,806.5,55.5,2.5,16.0,323.5,145.47,82.12
2016,11,20,16,0,771.0,52.0,2.4,16.0,275.0,87.78,46.37
2016,11,20,16,15,716.5,47.5,2.15,15.0,224.0,44.26,33.82
2016,11,20,16,30,662.0,43.0,1.9,14.0,173.0,39.92,29.88
2016,11,20,16,45,567.0,35.5,1.65,13.0,124.0,32.77,23.2
2016,11,20,17,0,472.0,28.0,1.4,12.0,75.0,25.76,15.94
2016,11,20,17,15,236.0,14.0,1.45,11.5,37.5,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,11.5,2.3,6.0,25.5,155.62,0.0
2016,11,21,7,30,375.0,23.0,2.6,7.0,51.0,371.61,242.56
2016,11,21,7,45,485.0,32.0,2.9,8.0,97.0,497.44,407.46
2016,11,21,8,0,595.0,41.0,3.2,9.0,143.0,621.49,514.94
2016,11,21,8,15,657.0,46.5,3.1,9.5,192.5,702.18,581.2
2016,11,21,8,30,719.0,52.0,3.0,10.0,242.0,783.11,643.43
2016,11,21,8,45,756.5,56.0,2.9,11.0,289.5,838.35,681.67
2016,11,21,9,0,794.0,60.0,2.8,12.0,337.0,891.91,716.52
2016,11,21,9,15,819.5,63.0,3.25,13.0,381.0,930.08,743.0
2016,11,21,9,30,845.0,66.0,3.7,14.0,425.0,965.48,766.76
2016,11,21,9,45,861.5,68.5,4.15,15.5,463.5,976.03,770.77
2016,11,21,10,0,878.0,71.0,4.6,17.0,502.0,995.02,781.59
2016,11,21,10,15,890.0,72.5,4.7,17.5,534.5,1004.61,785.95
2016,11,21,10,30,902.0,74.0,4.8,18.0,567.0,1010.56,787.93
2016,11,21,10,45,909.0,75.5,4.9,18.5,591.5,1007.78,783.93
2016,11,21,11,0,916.0,77.0,5.0,19.0,616.0,1001.24,777.54
2016,11,21,11,15,920.5,78.0,5.0,19.5,633.0,987.9,765.77
2016,11,21,11,30,925.0,79.0,5.0,20.0,650.0,970.88,751.68
2016,11,21,11,45,928.5,78.5,5.0,20.5,659.0,947.54,733.36
2016,11,21,12,0,932.0,78.0,5.0,21.0,668.0,920.73,712.8
2016,11,21,12,15,931.0,78.0,5.0,21.0,668.5,887.27,689.04
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,850.82,663.15
2016,11,21,12,45,925.5,78.5,5.0,21.5,660.5,809.35,632.34
2016,11,21,13,0,921.0,79.0,5.0,22.0,652.0,765.47,599.75
2016,11,21,13,15,914.5,78.5,5.0,22.0,635.5,716.95,563.61
2016,11,21,13,30,908.0,78.0,5.0,22.0,619.0,666.65,524.29
2016,11,21,13,45,896.5,77.5,5.0,22.0,594.5,611.87,480.64
2016,11,21,14,0,885.0,77.0,5.0,22.0,570.0,556.27,435.25
2016,11,21,14,15,871.5,75.0,4.95,22.0,539.0,497.71,386.29
2016,11,21,14,30,858.0,73.0,4.9,22.0,508.0,439.14,336.02
2016,11,21,14,45,833.5,72.5,4.85,22.0,469.5,378.01,282.74
2016,11,21,15,0,809.0,72.0,4.8,22.0,431.0,317.96,229.55
2016,11,21,15,15,782.5,69.0,4.6,21.5,388.5,257.24,176.17
2016,11,21,15,30,756.0,66.0,4.4,21.0,346.0,199.16,126.28
2016,11,21,15,45,715.0,62.5,4.2,21.0,299.0,141.76,81.42
2016,11,21,16,0,674.0,59.0,4.0,21.0,252.0,89.28,48.98
2016,11,21,16,15,615.5,53.5,3.6,20.0,204.5,44.45,33.26
2016,11,21,16,30,557.0,48.0,3.2,19.0,157.0,39.9,29.19
2016,11,21,16,45,457.5,39.5,2.8,18.5,111.5,32.75,22.57
2016,11,21,17,0,358.0,31.0,2.4,18.0,66.0,25.72,15.36
2016,11,21,17,15,179.0,15.5,2.45,17.5,33.0,12.62,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,11.5,4.05,17.0,11.5,9.05,0.0
2016,11,22,7,30,0.0,23.0,4.0,17.0,23.0,21.36,7.25
2016,11,22,7,45,28.5,43.5,4.0,17.0,48.0,81.08,61.28
2016,11,22,8,0,57.0,64.0,4.0,17.0,73.0,146.81,118.44
2016,11,22,8,15,75.0,84.5,4.05,17.0,101.5,187.58,154.15
2016,11,22,8,30,93.0,105.0,4.1,17.0,130.0,228.26,189.05
2016,11,22,8,45,105.5,125.0,4.15,17.5,158.0,262.88,217.56
2016,11,22,9,0,118.0,145.0,4.2,18.0,186.0,297.32,245.18
2016,11,22,9,15,59.0,112.5,4.5,18.5,133.0,167.57,136.77
2016,11,22,9,30,0.0,80.0,4.8,19.0,80.0,61.79,46.1
2016,11,22,9,45,0.0,87.5,5.1,19.5,87.5,68.02,51.11
2016,11,22,10,0,0.0,95.0,5.4,20.0,95.0,74.26,56.02
2016,11,22,10,15,0.0,90.0,5.5,20.5,90.0,69.54,51.89
2016,11,22,10,30,0.0,85.0,5.6,21.0,85.0,65.39,48.28
2016,11,22,10,45,0.0,102.5,5.7,21.5,102.5,79.92,59.94
2016,11,22,11,0,0.0,120.0,5.8,22.0,120.0,94.84,71.83
2016,11,22,11,15,0.0,100.5,5.7,22.0,100.5,77.96,58.05
2016,11,22,11,30,0.0,81.0,5.6,22.0,81.0,62.36,45.33
2016,11,22,11,45,0.0,82.0,5.6,22.0,82.0,63.14,45.94
2016,11,22,12,0,0.0,83.0,5.6,22.0,83.0,63.93,46.55
2016,11,22,12,15,0.0,93.5,5.45,22.0,93.5,72.09,53.16
2016,11,22,12,30,0.0,104.0,5.3,22.0,104.0,80.61,60.06
2016,11,22,12,45,0.0,108.5,5.2,22.0,108.5,84.22,63.0
2016,11,22,13,0,0.0,113.0,5.1,22.0,113.0,87.82,65.94
2016,11,22,13,15,0.0,116.0,4.95,22.0,116.0,90.17,67.89
2016,11,22,13,30,0.0,119.0,4.8,22.0,119.0,92.49,69.84
2016,11,22,13,45,0.0,138.0,4.65,22.0,138.0,107.71,82.23
2016,11,22,14,0,0.0,157.0,4.5,22.0,157.0,122.81,94.54
2016,11,22,14,15,0.0,146.0,4.35,22.0,146.0,113.57,87.22
2016,11,22,14,30,0.0,135.0,4.2,22.0,135.0,104.48,80.04
2016,11,22,14,45,0.0,124.5,4.05,22.0,124.5,95.92,73.27
2016,11,22,15,0,0.0,114.0,3.9,22.0,114.0,87.46,66.54
2016,11,22,15,15,0.0,102.0,3.65,22.0,102.0,77.98,58.93
2016,11,22,15,30,0.0,90.0,3.4,22.0,90.0,68.61,51.35
2016,11,22,15,45,0.0,77.0,3.2,22.0,77.0,58.63,43.19
2016,11,22,16,0,0.0,64.0,3.0,22.0,64.0,48.79,35.04
2016,11,22,16,15,0.0,51.0,2.7,21.5,51.0,39.05,28.37
2016,11,22,16,30,0.0,38.0,2.4,21.0,38.0,29.03,19.54
2016,11,22,16,45,0.0,26.5,2.1,20.5,26.5,20.2,11.65
2016,11,22,17,0,0.0,15.0,1.8,20.0,15.0,11.4,3.57
2016,11,22,17,15,0.0,7.5,1.75,19.5,7.5,5.69,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.0,3.25,8.5,22.5,140.1,0.0
2016,11,23,7,30,337.0,22.0,3.4,9.0,45.0,347.28,195.56
2016,11,23,7,45,459.5,31.0,3.55,9.5,91.0,473.52,385.36
2016,11,23,8,0,582.0,40.0,3.7,10.0,137.0,607.62,502.82
2016,11,23,8,15,647.5,46.0,3.85,10.5,186.5,691.7,573.43
2016,11,23,8,30,713.0,52.0,4.0,11.0,236.0,776.3,640.59
2016,11,23,8,45,756.0,55.5,4.2,12.0,284.5,836.1,684.78
2016,11,23,9,0,799.0,59.0,4.4,13.0,333.0,894.37,726.25
2016,11,23,9,15,826.5,62.0,4.4,13.5,378.0,934.64,752.82
2016,11,23,9,30,854.0,65.0,4.4,14.0,423.0,972.19,776.7
2016,11,23,9,45,873.5,67.0,4.45,15.0,463.0,985.27,781.48
2016,11,23,10,0,893.0,69.0,4.5,16.0,503.0,1006.76,792.35
2016,11,23,10,15,906.5,70.5,4.4,16.5,536.0,1018.0,795.93
2016,11,23,10,30,920.0,72.0,4.3,17.0,569.0,1025.53,797.24
2016,11,23,10,45,929.0,73.5,4.2,17.5,595.0,1024.75,793.15
2016,11,23,11,0,938.0,75.0,4.1,18.0,621.0,1020.1,786.65
2016,11,23,11,15,943.5,75.5,4.0,18.0,638.5,1006.92,775.97
2016,11,23,11,30,949.0,76.0,3.9,18.0,656.0,989.98,762.94
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.0,967.63,745.28
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,941.65,725.33
2016,11,23,12,15,959.5,75.0,3.7,19.0,677.0,908.85,701.85
2016,11,23,12,30,960.0,75.0,3.6,19.0,678.0,872.86,676.21
2016,11,23,12,45,957.5,74.5,3.55,19.5,670.5,830.93,645.4
2016,11,23,13,0,955.0,74.0,3.5,20.0,663.0,786.37,612.73
2016,11,23,13,15,950.0,73.5,3.4,20.0,647.5,737.65,577.03
2016,11,23,13,30,945.0,73.0,3.3,20.0,632.0,686.91,537.65
2016,11,23,13,45,936.5,72.0,3.2,20.0,608.0,631.81,494.12
2016,11,23,14,0,928.0,71.0,3.1,20.0,584.0,575.51,448.57
2016,11,23,14,15,916.0,69.5,3.0,20.0,553.0,516.1,399.4
2016,11,23,14,30,904.0,68.0,2.9,20.0,522.0,456.4,348.6
2016,11,23,14,45,886.5,66.0,2.8,20.0,484.0,394.17,294.58
2016,11,23,15,0,869.0,64.0,2.7,20.0,446.0,332.81,240.18
2016,11,23,15,15,844.5,61.5,2.5,19.5,402.5,270.37,185.17
2016,11,23,15,30,820.0,59.0,2.3,19.0,359.0,207.92,131.31
2016,11,23,15,45,784.5,55.5,2.1,19.0,311.5,147.42,83.29
2016,11,23,16,0,749.0,52.0,1.9,19.0,264.0,91.08,47.52
2016,11,23,16,15,693.5,47.0,1.65,18.0,214.5,43.6,32.8
2016,11,23,16,30,638.0,42.0,1.4,17.0,165.0,38.86,28.55
2016,11,23,16,45,542.0,34.5,1.2,16.0,117.5,31.75,21.96
2016,11,23,17,0,446.0,27.0,1.0,15.0,70.0,24.76,14.69
2016,11,23,17,15,223.0,13.5,1.0,14.5,35.0,12.04,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,126.72,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,317.23,158.52
2016,11,24,7,45,410.5,32.5,1.35,10.0,85.0,445.13,356.19
2016,11,24,8,0,518.0,43.0,1.5,11.0,128.0,564.84,459.3
2016,11,24,8,15,585.5,50.0,1.5,11.5,176.0,648.73,526.96
2016,11,24,8,30,653.0,57.0,1.5,12.0,224.0,734.16,591.62
2016,11,24,8,45,688.0,63.5,1.55,12.5,270.0,788.43,630.59
2016,11,24,9,0,723.0,70.0,1.6,13.0,316.0,833.74,661.53
2016,11,24,9,15,752.5,74.0,1.85,14.0,359.5,876.66,690.68
2016,11,24,9,30,782.0,78.0,2.1,15.0,403.0,916.98,717.12
2016,11,24,9,45,797.5,82.0,2.4,16.0,440.5,940.29,731.65
2016,11,24,10,0,813.0,86.0,2.7,17.0,478.0,960.3,743.71
2016,11,24,10,15,828.0,88.5,2.7,17.5,510.5,974.45,750.29
2016,11,24,10,30,843.0,91.0,2.7,18.0,543.0,984.97,754.5
2016,11,24,10,45,849.0,94.0,2.75,18.5,567.5,983.43,751.11
2016,11,24,11,0,855.0,97.0,2.8,19.0,592.0,978.22,745.53
2016,11,24,11,15,861.5,98.0,2.8,19.5,609.5,967.42,735.93
2016,11,24,11,30,868.0,99.0,2.8,20.0,627.0,952.97,724.12
2016,11,24,11,45,877.5,97.0,2.8,20.5,637.5,934.15,709.55
2016,11,24,12,0,887.0,95.0,2.8,21.0,648.0,901.46,685.69
2016,11,24,12,15,670.0,170.5,2.8,21.0,589.0,780.97,601.48
2016,11,24,12,30,453.0,246.0,2.8,21.0,530.0,641.83,497.49
2016,11,24,12,45,665.0,171.0,2.85,21.5,582.5,717.05,555.45
2016,11,24,13,0,877.0,96.0,2.9,22.0,635.0,760.34,587.46
2016,11,24,13,15,871.0,95.0,2.9,22.0,619.5,712.61,551.58
2016,11,24,13,30,865.0,94.0,2.9,22.0,604.0,663.16,514.15
2016,11,24,13,45,852.0,94.0,2.9,22.5,580.0,609.08,471.42
2016,11,24,14,0,839.0,94.0,2.9,23.0,556.0,554.4,427.3
2016,11,24,14,15,825.0,92.0,2.85,23.0,525.5,497.02,380.75
2016,11,24,14,30,811.0,90.0,2.8,23.0,495.0,439.76,333.0
2016,11,24,14,45,789.0,87.5,2.75,23.0,458.0,379.49,281.85
2016,11,24,15,0,767.0,85.0,2.7,23.0,421.0,320.81,231.02
2016,11,24,15,15,738.5,81.5,2.45,22.5,379.0,259.17,178.08
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,202.31,129.94
2016,11,24,15,45,663.5,74.0,1.95,22.0,290.5,145.89,86.09
2016,11,24,16,0,617.0,70.0,1.7,22.0,244.0,95.05,53.77
2016,11,24,16,15,555.0,62.5,1.5,21.0,196.5,50.8,38.59
2016,11,24,16,30,493.0,55.0,1.3,20.0,149.0,44.99,33.45
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.0,36.46,25.67
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,28.01,17.03
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.39,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.75,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,1.89,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.02,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.16,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,5.31,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.0,8.5,6.45,0.0
2016,11,25,9,0,0.0,10.0,3.1,16.0,10.0,7.6,0.85
2016,11,25,9,15,0.0,26.0,3.2,16.0,26.0,19.82,11.27
2016,11,25,9,30,0.0,42.0,3.3,16.0,42.0,32.1,21.67
2016,11,25,9,45,0.0,78.5,3.45,16.0,78.5,60.3,45.41
2016,11,25,10,0,0.0,115.0,3.6,16.0,115.0,92.94,72.58
2016,11,25,10,15,0.0,91.5,3.65,16.0,91.5,70.92,54.02
2016,11,25,10,30,0.0,68.0,3.7,16.0,68.0,52.22,38.3
2016,11,25,10,45,0.0,82.0,3.8,16.0,82.0,63.08,47.3
2016,11,25,11,0,0.0,96.0,3.9,16.0,96.0,74.3,56.55
2016,11,25,11,15,0.0,99.5,3.9,16.0,99.5,77.16,58.84
2016,11,25,11,30,0.0,103.0,3.9,16.0,103.0,80.02,61.14
2016,11,25,11,45,0.0,102.5,3.9,16.0,102.5,79.53,60.69
2016,11,25,12,0,0.0,102.0,3.9,16.0,102.0,79.07,60.28
2016,11,25,12,15,0.0,121.0,3.85,16.0,121.0,94.76,73.22
2016,11,25,12,30,0.0,140.0,3.8,16.0,140.0,110.56,86.2
2016,11,25,12,45,0.0,103.5,3.75,16.0,103.5,80.18,61.18
2016,11,25,13,0,0.0,67.0,3.7,16.0,67.0,51.51,37.45
2016,11,25,13,15,0.0,90.0,3.65,16.0,90.0,69.33,52.32
2016,11,25,13,30,0.0,113.0,3.6,16.0,113.0,87.69,67.59
2016,11,25,13,45,0.0,114.0,3.55,16.0,114.0,88.41,68.26
2016,11,25,14,0,0.0,115.0,3.5,16.0,115.0,89.11,68.95
2016,11,25,14,15,15.5,156.5,3.45,16.0,164.5,129.63,102.62
2016,11,25,14,30,31.0,198.0,3.4,16.0,214.0,173.64,138.67
2016,11,25,14,45,15.5,130.5,3.35,16.0,138.5,106.4,83.44
2016,11,25,15,0,0.0,63.0,3.3,16.0,63.0,48.3,35.28
2016,11,25,15,15,0.0,56.5,3.15,15.5,56.5,43.27,31.22
2016,11,25,15,30,0.0,50.0,3.0,15.0,50.0,38.24,27.09
2016,11,25,15,45,159.5,86.0,2.95,15.0,131.0,87.57,61.96
2016,11,25,16,0,319.0,122.0,2.9,15.0,212.0,109.43,76.88
2016,11,25,16,15,264.0,104.0,2.7,14.5,168.5,73.33,59.59
2016,11,25,16,30,209.0,86.0,2.5,14.0,125.0,60.91,48.32
2016,11,25,16,45,151.0,62.0,2.35,14.0,86.0,44.6,33.28
2016,11,25,17,0,93.0,38.0,2.2,14.0,47.0,27.93,17.21
2016,11,25,17,15,46.5,19.0,2.1,13.5,23.5,14.27,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.0,11.5,2.05,9.0,14.0,40.93,0.0
2016,11,26,7,30,82.0,23.0,2.2,9.0,28.0,119.43,37.86
2016,11,26,7,45,176.5,42.5,2.4,9.5,66.0,260.38,210.24
2016,11,26,8,0,271.0,62.0,2.6,10.0,104.0,370.72,310.35
2016,11,26,8,15,340.0,76.0,2.55,10.5,148.0,455.29,383.32
2016,11,26,8,30,409.0,90.0,2.5,11.0,192.0,542.96,454.7
2016,11,26,8,45,463.5,99.0,2.45,12.0,236.5,611.86,507.14
2016,11,26,9,0,518.0,108.0,2.4,13.0,281.0,681.35,557.55
2016,11,26,9,15,333.5,146.0,2.35,13.5,263.5,529.29,436.22
2016,11,26,9,30,149.0,184.0,2.3,14.0,246.0,372.3,306.29
2016,11,26,9,45,164.0,198.0,2.25,15.0,271.5,399.35,326.83
2016,11,26,10,0,179.0,212.0,2.2,16.0,297.0,426.12,345.78
2016,11,26,10,15,297.0,208.5,2.15,16.0,361.0,557.09,448.14
2016,11,26,10,30,415.0,205.0,2.1,16.0,425.0,686.89,544.66
2016,11,26,10,45,570.5,171.5,2.05,16.5,490.0,794.44,621.78
2016,11,26,11,0,726.0,138.0,2.0,17.0,555.0,907.54,697.12
2016,11,26,11,15,513.0,203.5,1.95,17.5,502.5,748.9,580.96
2016,11,26,11,30,300.0,269.0,1.9,18.0,450.0,584.0,456.1
2016,11,26,11,45,289.5,276.0,1.85,18.5,453.0,568.91,444.29
2016,11,26,12,0,279.0,283.0,1.8,19.0,456.0,553.09,430.89
2016,11,26,12,15,269.5,285.5,1.75,19.0,452.5,532.74,415.16
2016,11,26,12,30,260.0,288.0,1.7,19.0,449.0,512.02,399.19
2016,11,26,12,45,143.0,263.5,1.65,19.5,352.5,363.78,285.14
2016,11,26,13,0,26.0,239.0,1.6,20.0,256.0,215.04,167.71
2016,11,26,13,15,69.0,255.5,1.55,20.0,296.5,270.84,212.67
2016,11,26,13,30,112.0,272.0,1.5,20.0,337.0,308.1,241.7
2016,11,26,13,45,56.0,184.5,1.5,20.0,217.0,187.18,146.59
2016,11,26,14,0,0.0,97.0,1.5,20.0,97.0,74.82,56.0
2016,11,26,14,15,0.0,112.5,1.5,20.0,112.5,87.02,66.24
2016,11,26,14,30,0.0,128.0,1.5,20.0,128.0,99.09,76.21
2016,11,26,14,45,0.0,93.0,1.5,20.0,93.0,71.54,53.79
2016,11,26,15,0,0.0,58.0,1.5,20.0,58.0,44.43,31.51
2016,11,26,15,15,0.0,52.0,1.45,19.5,52.0,39.79,27.8
2016,11,26,15,30,0.0,46.0,1.4,19.0,46.0,35.16,24.04
2016,11,26,15,45,0.0,39.5,1.4,19.0,39.5,30.16,19.87
2016,11,26,16,0,0.0,33.0,1.4,19.0,33.0,25.16,15.65
2016,11,26,16,15,0.0,26.5,1.25,18.5,26.5,20.18,12.18
2016,11,26,16,30,0.0,20.0,1.1,18.0,20.0,15.2,7.72
2016,11,26,16,45,0.0,13.5,0.95,17.5,13.5,10.24,3.22
2016,11,26,17,0,0.0,7.0,0.8,17.0,7.0,5.3,0.0
2016,11,26,17,15,0.0,3.5,0.85,16.5,3.5,2.64,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,2.0,10.0,3.3,12.0,10.0,9.42,0.0
2016,11,27,7,30,4.0,20.0,3.5,12.0,20.0,22.16,0.0
2016,11,27,7,45,45.5,39.0,3.75,12.5,45.5,107.14,82.4
2016,11,27,8,0,87.0,58.0,4.0,13.0,71.0,166.64,137.09
2016,11,27,8,15,107.0,78.5,4.3,13.5,100.5,210.51,176.16
2016,11,27,8,30,127.0,99.0,4.6,14.0,130.0,254.1,213.99
2016,11,27,8,45,139.5,118.0,4.9,15.0,158.5,287.95,242.06
2016,11,27,9,0,152.0,137.0,5.2,16.0,187.0,321.65,269.14
2016,11,27,9,15,76.0,110.0,5.4,16.5,135.0,202.3,167.61
2016,11,27,9,30,0.0,83.0,5.6,17.0,83.0,64.85,49.1
2016,11,27,9,45,0.0,110.5,5.85,18.0,110.5,90.09,69.89
2016,11,27,10,0,0.0,138.0,6.1,19.0,138.0,115.85,90.7
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,122.52,95.96
2016,11,27,10,30,0.0,155.0,6.3,19.0,155.0,129.27,101.29
2016,11,27,10,45,0.5,161.0,6.45,19.5,161.5,134.15,104.92
2016,11,27,11,0,1.0,167.0,6.6,20.0,168.0,139.12,108.61
2016,11,27,11,15,1.5,172.0,6.65,20.5,173.0,143.19,111.58
2016,11,27,11,30,2.0,177.0,6.7,21.0,178.0,147.3,114.57
2016,11,27,11,45,4.0,185.5,6.75,21.5,188.5,156.0,121.34
2016,11,27,12,0,6.0,194.0,6.8,22.0,199.0,164.55,127.95
2016,11,27,12,15,6.0,194.5,6.8,22.0,199.0,163.94,127.42
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,163.4,126.97
2016,11,27,12,45,116.0,240.0,6.8,22.5,311.0,319.64,253.6
2016,11,27,13,0,226.0,285.0,6.8,23.0,423.0,436.35,345.42
2016,11,27,13,15,237.0,276.5,6.75,23.0,417.5,420.95,333.04
2016,11,27,13,30,248.0,268.0,6.7,23.0,412.0,404.29,319.77
2016,11,27,13,45,166.5,256.5,6.65,23.0,352.0,328.79,259.38
2016,11,27,14,0,85.0,245.0,6.6,23.0,292.0,252.08,198.01
2016,11,27,14,15,179.5,229.0,6.5,23.0,320.5,284.94,223.91
2016,11,27,14,30,274.0,213.0,6.4,23.0,349.0,305.42,238.34
2016,11,27,14,45,460.5,161.0,6.3,23.0,369.0,318.08,243.49
2016,11,27,15,0,647.0,109.0,6.2,23.0,389.0,306.47,225.97
2016,11,27,15,15,616.0,103.5,6.0,22.5,349.0,251.03,177.96
2016,11,27,15,30,585.0,98.0,5.8,22.0,309.0,198.99,133.69
2016,11,27,15,45,543.5,90.5,5.6,22.0,266.0,147.59,92.88
2016,11,27,16,0,502.0,83.0,5.4,22.0,223.0,101.35,61.73
2016,11,27,16,15,438.5,73.0,5.05,21.5,178.5,55.22,42.33
2016,11,27,16,30,375.0,63.0,4.7,21.0,134.0,47.43,35.35
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,36.89,25.72
2016,11,27,17,0,184.0,35.0,4.1,21.0,52.0,26.34,15.25
2016,11,27,17,15,92.0,17.5,4.0,20.5,26.0,13.27,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,84.5,10.5,5.1,18.0,15.0,73.8,0.0
2016,11,28,7,30,169.0,21.0,5.1,18.0,30.0,198.79,15.2
2016,11,28,7,45,295.5,33.5,5.1,18.5,70.0,346.86,270.21
2016,11,28,8,0,422.0,46.0,5.1,19.0,110.0,481.54,390.24
2016,11,28,8,15,496.0,54.5,5.2,19.0,156.0,571.3,466.76
2016,11,28,8,30,570.0,63.0,5.3,19.0,202.0,662.8,541.25
2016,11,28,8,45,646.5,60.5,5.45,19.5,249.0,742.66,602.9
2016,11,28,9,0,723.0,58.0,5.6,20.0,296.0,816.26,657.47
2016,11,28,9,15,763.5,65.5,5.85,20.5,347.0,874.67,699.57
2016,11,28,9,30,804.0,73.0,6.1,21.0,398.0,930.77,739.05
2016,11,28,9,45,832.5,74.0,6.35,21.5,439.0,963.6,760.93
2016,11,28,10,0,861.0,75.0,6.6,22.0,480.0,993.14,780.31
2016,11,28,10,15,877.5,77.0,6.7,22.0,514.5,1008.42,790.07
2016,11,28,10,30,894.0,79.0,6.8,22.0,549.0,1007.86,788.63
2016,11,28,10,45,911.0,78.5,6.95,22.0,577.0,1012.93,791.75
2016,11,28,11,0,928.0,78.0,7.1,22.0,605.0,1014.14,792.23
2016,11,28,11,15,669.5,160.5,6.95,22.0,547.0,861.62,679.63
2016,11,28,11,30,411.0,243.0,6.8,22.0,489.0,659.33,523.64
2016,11,28,11,45,684.5,160.0,6.65,22.0,577.0,835.57,659.59
2016,11,28,12,0,958.0,77.0,6.5,22.0,665.0,945.16,737.77
2016,11,28,12,15,958.0,77.5,6.45,22.0,666.5,913.04,713.64
2016,11,28,12,30,958.0,78.0,6.4,22.0,668.0,877.75,687.94
2016,11,28,12,45,955.5,77.5,6.35,22.0,661.0,836.38,657.8
2016,11,28,13,0,953.0,77.0,6.3,22.0,654.0,792.37,625.67
2016,11,28,13,15,947.5,76.0,6.25,22.0,638.5,743.31,588.97
2016,11,28,13,30,942.0,75.0,6.2,22.0,623.0,692.3,548.52
2016,11,28,13,45,931.5,74.5,6.2,22.0,599.0,637.11,504.12
2016,11,28,14,0,921.0,74.0,6.2,22.0,575.0,580.89,457.84
2016,11,28,14,15,908.0,72.5,6.05,22.0,544.0,521.71,407.83
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,462.34,356.46
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,400.57,302.15
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,339.23,247.31
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,276.14,191.34
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,215.52,138.46
2016,11,28,15,45,765.5,58.5,4.4,21.0,303.5,155.52,89.97
2016,11,28,16,0,727.0,55.0,4.0,21.0,256.0,100.03,52.88
2016,11,28,16,15,666.0,49.5,3.45,19.5,207.0,47.32,35.79
2016,11,28,16,30,605.0,44.0,2.9,18.0,158.0,40.32,29.63
2016,11,28,16,45,499.0,36.0,2.4,17.0,111.5,30.21,20.45
2016,11,28,17,0,393.0,28.0,1.9,16.0,65.0,23.4,13.25
2016,11,28,17,15,196.5,14.0,1.8,15.5,32.5,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,102.5,10.0,2.5,9.5,15.0,87.29,0.0
2016,11,29,7,30,205.0,20.0,2.9,10.0,30.0,224.86,0.0
2016,11,29,7,45,343.5,31.0,3.3,11.0,71.5,385.04,303.79
2016,11,29,8,0,482.0,42.0,3.7,12.0,113.0,529.65,435.28
2016,11,29,8,15,559.0,49.0,3.6,12.5,161.0,621.14,512.44
2016,11,29,8,30,636.0,56.0,3.5,13.0,209.0,714.62,586.53
2016,11,29,8,45,686.0,60.5,3.45,14.0,257.0,771.83,628.32
