Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,0,736.0,65.0,3.4,15.0,305.0,837.51,674.06
2016,11,29,9,15,768.0,68.5,3.35,16.0,349.0,882.53,702.61
2016,11,29,9,30,800.0,72.0,3.3,17.0,393.0,925.04,728.3
2016,11,29,9,45,822.0,75.0,3.25,18.0,432.5,954.01,743.63
2016,11,29,10,0,844.0,78.0,3.2,19.0,472.0,979.72,756.38
2016,11,29,10,15,859.5,80.0,3.25,19.5,505.5,994.09,763.4
2016,11,29,10,30,875.0,82.0,3.3,20.0,539.0,1004.79,768.07
2016,11,29,10,45,885.5,83.0,3.4,21.0,565.0,993.42,756.76
2016,11,29,11,0,896.0,84.0,3.5,22.0,591.0,990.51,751.6
2016,11,29,11,15,902.5,85.0,3.2,22.0,609.0,980.01,741.32
2016,11,29,11,30,909.0,86.0,2.9,22.0,627.0,965.86,728.7
2016,11,29,11,45,915.5,85.5,2.65,22.5,638.0,946.31,711.59
2016,11,29,12,0,922.0,85.0,2.4,23.0,649.0,923.19,692.28
2016,11,29,12,15,923.0,85.0,2.35,23.0,650.5,892.44,671.15
2016,11,29,12,30,924.0,85.0,2.3,23.0,652.0,858.58,648.01
2016,11,29,12,45,923.0,84.0,2.25,23.5,645.5,819.1,619.83
2016,11,29,13,0,922.0,83.0,2.2,24.0,639.0,776.98,589.86
2016,11,29,13,15,916.5,82.5,2.25,24.0,624.0,729.81,557.17
2016,11,29,13,30,911.0,82.0,2.3,24.0,609.0,680.74,521.06
2016,11,29,13,45,902.5,80.5,2.4,24.0,586.0,627.19,480.92
2016,11,29,14,0,894.0,79.0,2.5,24.0,563.0,572.52,438.62
2016,11,29,14,15,881.0,77.0,2.55,23.5,532.5,514.28,392.85
2016,11,29,14,30,868.0,75.0,2.6,23.0,502.0,456.98,346.09
2016,11,29,14,45,852.0,72.0,2.7,23.0,465.5,395.8,294.3
2016,11,29,15,0,836.0,69.0,2.8,23.0,429.0,335.42,241.85
2016,11,29,15,15,810.0,66.5,2.55,22.5,386.5,273.97,188.37
2016,11,29,15,30,784.0,64.0,2.3,22.0,344.0,214.98,137.67
2016,11,29,15,45,745.5,60.0,2.05,21.5,297.5,155.71,90.42
2016,11,29,16,0,707.0,56.0,1.8,21.0,251.0,100.97,53.81
2016,11,29,16,15,646.0,50.5,1.7,20.0,202.5,49.39,37.51
2016,11,29,16,30,585.0,45.0,1.6,19.0,154.0,37.81,27.33
2016,11,29,16,45,480.0,36.5,1.5,18.0,108.5,30.5,20.62
2016,11,29,17,0,375.0,28.0,1.4,17.0,63.0,23.33,13.11
2016,11,29,17,15,187.5,14.0,1.45,16.5,31.5,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,52.72,0.0
2016,11,30,7,45,290.5,33.0,4.1,7.5,75.0,341.18,272.19
2016,11,30,8,0,581.0,35.0,4.2,8.0,119.0,596.88,495.77
2016,11,30,8,15,654.5,40.5,4.4,8.5,169.0,686.98,573.95
2016,11,30,8,30,728.0,46.0,4.6,9.0,219.0,778.15,649.08
2016,11,30,8,45,778.0,49.0,4.85,10.0,269.0,844.01,700.15
2016,11,30,9,0,828.0,52.0,5.1,11.0,319.0,898.01,739.91
2016,11,30,9,15,858.5,55.0,5.0,11.5,365.5,941.3,769.06
2016,11,30,9,30,889.0,58.0,4.9,12.0,412.0,982.2,795.32
2016,11,30,9,45,912.5,59.0,4.8,12.5,453.5,1010.28,811.41
2016,11,30,10,0,936.0,60.0,4.7,13.0,495.0,1035.12,824.85
2016,11,30,10,15,950.5,61.5,4.5,13.5,529.5,1048.04,828.56
2016,11,30,10,30,965.0,63.0,4.3,14.0,564.0,1057.14,829.55
2016,11,30,10,45,976.0,63.5,4.1,14.5,591.5,1057.44,825.29
2016,11,30,11,0,987.0,64.0,3.9,15.0,619.0,1053.73,818.5
2016,11,30,11,15,993.0,64.5,3.75,15.0,638.0,1041.14,807.67
2016,11,30,11,30,999.0,65.0,3.6,15.0,657.0,1024.61,794.37
2016,11,30,11,45,1002.5,65.0,3.5,15.5,667.5,1001.25,775.49
2016,11,30,12,0,1006.0,65.0,3.4,16.0,678.0,974.15,754.3
2016,11,30,12,15,1006.5,65.0,3.35,16.0,680.0,940.85,730.73
2016,11,30,12,30,1007.0,65.0,3.3,16.0,682.0,904.2,704.87
2016,11,30,12,45,1005.0,65.0,3.25,16.5,675.0,862.4,674.08
2016,11,30,13,0,1003.0,65.0,3.2,17.0,668.0,817.75,641.27
2016,11,30,13,15,998.5,64.5,3.15,17.0,652.5,768.17,605.95
2016,11,30,13,30,994.0,64.0,3.1,17.0,637.0,716.39,565.9
2016,11,30,13,45,986.0,63.0,3.1,17.0,613.5,660.01,521.63
2016,11,30,14,0,978.0,62.0,3.1,17.0,590.0,602.26,475.04
2016,11,30,14,15,966.5,61.0,3.1,17.0,559.0,541.68,424.84
2016,11,30,14,30,955.0,60.0,3.1,17.0,528.0,480.61,372.66
2016,11,30,14,45,935.5,59.5,3.1,17.0,490.0,416.78,316.88
2016,11,30,15,0,916.0,59.0,3.1,17.0,452.0,353.88,260.56
2016,11,30,15,15,892.0,56.5,2.9,16.5,408.0,289.16,202.62
2016,11,30,15,30,868.0,54.0,2.7,16.0,364.0,226.5,147.13
2016,11,30,15,45,833.0,51.0,2.5,15.5,316.0,164.17,95.78
2016,11,30,16,0,798.0,48.0,2.3,15.0,268.0,102.88,53.09
2016,11,30,16,15,743.0,43.5,2.0,14.0,217.5,46.69,36.07
2016,11,30,16,30,688.0,39.0,1.7,13.0,167.0,36.7,27.08
2016,11,30,16,45,590.0,32.0,1.4,12.0,118.5,29.85,20.63
2016,11,30,17,0,492.0,25.0,1.1,11.0,70.0,23.14,13.36
2016,11,30,17,15,246.0,12.5,1.1,10.5,35.0,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.0,103.71,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,28.0,256.19,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,69.5,411.33,320.98
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,547.06,450.26
2016,12,1,8,15,582.0,46.0,1.95,7.5,159.0,636.94,526.48
2016,12,1,8,30,657.0,53.0,2.0,8.0,207.0,719.84,592.7
2016,12,1,8,45,700.5,58.5,2.1,9.0,254.5,782.05,639.03
2016,12,1,9,0,744.0,64.0,2.2,10.0,302.0,842.89,681.98
2016,12,1,9,15,774.5,67.5,2.45,10.5,346.0,886.64,713.38
2016,12,1,9,30,805.0,71.0,2.7,11.0,390.0,927.83,742.19
2016,12,1,9,45,826.0,74.0,2.95,12.0,429.0,955.97,759.71
2016,12,1,10,0,847.0,77.0,3.2,13.0,468.0,980.84,774.68
2016,12,1,10,15,862.0,79.0,3.35,13.5,501.5,994.88,782.49
2016,12,1,10,30,877.0,81.0,3.5,14.0,535.0,1005.26,787.87
2016,12,1,10,45,887.0,82.5,3.65,15.0,560.5,994.26,776.91
2016,12,1,11,0,897.0,84.0,3.8,16.0,586.0,991.67,772.2
2016,12,1,11,15,903.5,85.0,3.75,16.0,604.5,981.36,763.7
2016,12,1,11,30,910.0,86.0,3.7,16.0,623.0,967.4,752.91
2016,12,1,11,45,915.5,85.5,3.65,16.5,633.5,947.13,736.51
2016,12,1,12,0,921.0,85.0,3.6,17.0,644.0,923.35,717.89
2016,12,1,12,15,921.5,85.5,3.6,17.0,646.0,892.98,696.43
2016,12,1,12,30,922.0,86.0,3.6,17.0,648.0,859.53,672.84
2016,12,1,12,45,919.5,85.5,3.6,17.5,641.5,819.7,643.41
2016,12,1,13,0,917.0,85.0,3.6,18.0,635.0,777.34,612.14
2016,12,1,13,15,911.5,84.0,3.6,18.0,620.0,730.03,577.39
2016,12,1,13,30,906.0,83.0,3.6,18.0,605.0,680.84,539.25
2016,12,1,13,45,897.0,82.0,3.6,18.5,582.0,627.9,496.4
2016,12,1,14,0,888.0,81.0,3.6,19.0,559.0,573.87,451.76
2016,12,1,14,15,875.5,79.5,3.6,18.5,529.0,518.9,406.82
2016,12,1,14,30,863.0,78.0,3.6,18.0,499.0,460.71,357.94
2016,12,1,14,45,845.0,75.5,3.6,18.0,463.0,399.57,304.7
2016,12,1,15,0,827.0,73.0,3.6,18.0,427.0,339.43,251.13
2016,12,1,15,15,801.0,69.5,3.3,17.5,385.0,277.57,196.14
2016,12,1,15,30,775.0,66.0,3.0,17.0,343.0,218.21,143.93
2016,12,1,15,45,736.5,62.0,2.75,17.0,296.5,159.41,95.55
2016,12,1,16,0,698.0,58.0,2.5,17.0,250.0,105.13,57.73
2016,12,1,16,15,638.0,52.0,2.2,15.5,202.0,53.52,35.3
2016,12,1,16,30,578.0,46.0,1.9,14.0,154.0,38.54,28.58
2016,12,1,16,45,474.5,37.5,1.6,13.0,108.5,31.29,21.78
2016,12,1,17,0,371.0,29.0,1.3,12.0,63.0,24.16,14.1
2016,12,1,17,15,185.5,14.5,1.3,11.5,31.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,9.91,0.0
2016,12,2,7,45,21.0,32.0,2.85,9.5,35.0,60.31,42.36
2016,12,2,8,0,42.0,51.0,3.1,10.0,57.0,101.81,81.96
2016,12,2,8,15,60.0,72.0,3.15,10.0,84.0,143.37,119.49
2016,12,2,8,30,78.0,93.0,3.2,10.0,111.0,202.01,170.73
2016,12,2,8,45,94.0,111.5,3.25,10.5,138.0,237.43,201.22
2016,12,2,9,0,110.0,130.0,3.3,11.0,165.0,273.09,231.12
2016,12,2,9,15,55.0,107.5,3.3,11.5,125.0,160.27,134.08
2016,12,2,9,30,0.0,85.0,3.3,12.0,85.0,67.11,52.07
2016,12,2,9,45,97.0,143.5,3.35,12.5,188.0,260.92,218.7
2016,12,2,10,0,194.0,202.0,3.4,13.0,291.0,430.75,357.24
2016,12,2,10,15,117.0,207.0,3.45,13.5,262.0,353.06,290.45
2016,12,2,10,30,40.0,212.0,3.5,14.0,233.0,253.29,206.22
2016,12,2,10,45,25.0,203.0,3.6,14.5,216.5,201.75,163.28
2016,12,2,11,0,10.0,194.0,3.7,15.0,200.0,175.15,140.43
2016,12,2,11,15,13.5,205.5,3.75,15.0,213.5,187.9,150.84
2016,12,2,11,30,17.0,217.0,3.8,15.0,227.0,200.46,161.0
2016,12,2,11,45,8.5,156.0,3.85,15.5,161.0,133.71,105.84
2016,12,2,12,0,0.0,95.0,3.9,16.0,95.0,73.34,55.57
2016,12,2,12,15,72.0,192.0,3.9,16.0,236.0,232.3,188.15
2016,12,2,12,30,144.0,289.0,3.9,16.0,377.0,403.9,325.05
2016,12,2,12,45,72.0,170.0,3.9,16.0,214.0,217.38,175.16
2016,12,2,13,0,0.0,51.0,3.9,16.0,51.0,39.14,27.12
2016,12,2,13,15,0.0,64.5,3.9,15.5,64.5,49.56,35.99
2016,12,2,13,30,0.0,78.0,3.9,15.0,78.0,59.99,44.84
2016,12,2,13,45,93.5,162.5,3.9,15.0,212.5,201.48,163.31
2016,12,2,14,0,187.0,247.0,3.9,15.0,347.0,321.31,259.8
2016,12,2,14,15,153.5,233.0,3.9,15.0,312.5,278.35,224.23
2016,12,2,14,30,120.0,219.0,3.9,15.0,278.0,239.22,192.17
2016,12,2,14,45,60.0,154.5,3.95,15.0,184.0,146.68,116.65
2016,12,2,15,0,0.0,90.0,4.0,15.0,90.0,69.16,53.06
2016,12,2,15,15,0.0,80.5,3.95,14.5,80.5,61.76,47.08
2016,12,2,15,30,0.0,71.0,3.9,14.0,71.0,54.45,41.04
2016,12,2,15,45,0.0,61.5,3.85,14.0,61.5,47.13,34.85
2016,12,2,16,0,0.0,52.0,3.8,14.0,52.0,39.8,28.56
2016,12,2,16,15,0.0,41.5,3.75,13.5,41.5,31.71,21.59
2016,12,2,16,30,0.0,31.0,3.7,13.0,31.0,23.64,15.44
2016,12,2,16,45,0.0,21.5,3.7,13.0,21.5,16.36,8.69
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.75
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.26
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.0
2016,12,3,8,45,0.0,20.5,3.8,8.0,20.5,15.59,8.07
2016,12,3,9,0,0.0,25.0,3.7,8.0,25.0,19.04,11.11
2016,12,3,9,15,0.0,74.5,3.75,8.0,74.5,58.23,45.38
2016,12,3,9,30,0.0,124.0,3.8,8.0,124.0,107.78,88.14
2016,12,3,9,45,0.0,99.0,3.85,8.5,99.0,79.52,63.43
2016,12,3,10,0,0.0,74.0,3.9,9.0,74.0,56.82,43.63
2016,12,3,10,15,0.0,44.5,4.05,9.0,44.5,34.06,23.9
2016,12,3,10,30,0.0,15.0,4.2,9.0,15.0,11.45,4.28
2016,12,3,10,45,0.0,65.5,4.35,9.0,65.5,50.28,37.77
2016,12,3,11,0,0.0,116.0,4.5,9.0,116.0,91.76,73.13
2016,12,3,11,15,0.0,132.5,4.6,9.0,132.5,106.01,85.1
2016,12,3,11,30,0.0,149.0,4.7,9.0,149.0,120.31,97.09
2016,12,3,11,45,0.0,154.0,4.85,9.0,154.0,124.23,100.31
2016,12,3,12,0,0.0,159.0,5.0,9.0,159.0,128.16,103.57
2016,12,3,12,15,0.0,125.5,4.9,9.0,125.5,98.72,78.69
2016,12,3,12,30,0.0,92.0,4.8,9.0,92.0,70.89,55.07
2016,12,3,12,45,0.0,98.5,4.75,9.5,98.5,76.15,59.46
2016,12,3,13,0,0.0,105.0,4.7,10.0,105.0,81.41,63.83
2016,12,3,13,15,0.0,90.5,4.45,10.0,90.5,69.7,53.95
2016,12,3,13,30,0.0,76.0,4.2,10.0,76.0,58.44,44.43
2016,12,3,13,45,0.0,64.5,3.95,10.0,64.5,49.53,36.89
2016,12,3,14,0,0.0,53.0,3.7,10.0,53.0,40.64,29.34
2016,12,3,14,15,0.0,54.0,3.75,10.0,54.0,41.39,30.05
2016,12,3,14,30,0.0,55.0,3.8,10.0,55.0,42.15,30.77
2016,12,3,14,45,1.0,99.5,3.9,10.0,100.5,77.03,60.8
2016,12,3,15,0,2.0,144.0,4.0,10.0,146.0,111.57,90.4
2016,12,3,15,15,1.0,130.5,3.75,9.5,131.5,100.03,80.87
2016,12,3,15,30,0.0,117.0,3.5,9.0,117.0,88.75,71.52
2016,12,3,15,45,0.0,100.5,3.25,9.0,100.5,75.7,60.34
2016,12,3,16,0,0.0,84.0,3.0,9.0,84.0,62.89,49.24
2016,12,3,16,15,0.0,68.0,2.7,9.0,68.0,50.66,38.49
2016,12,3,16,30,0.0,52.0,2.4,9.0,52.0,38.98,29.58
2016,12,3,16,45,0.0,36.0,2.15,9.0,36.0,27.32,18.64
2016,12,3,17,0,0.0,20.0,1.9,9.0,20.0,15.25,6.94
2016,12,3,17,15,0.0,10.0,1.85,9.0,10.0,7.6,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.42
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.2
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,8.96
2016,12,4,8,45,0.0,28.0,4.1,9.0,28.0,21.33,13.04
2016,12,4,9,0,0.0,34.0,4.3,9.0,34.0,25.93,17.08
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,42.0,4.8,9.0,42.0,32.09,22.38
2016,12,4,9,45,0.0,70.5,5.1,9.5,70.5,54.1,41.33
2016,12,4,10,0,0.0,99.0,5.4,10.0,99.0,78.59,62.18
2016,12,4,10,15,0.0,80.5,5.25,10.0,80.5,61.87,47.69
2016,12,4,10,30,0.0,62.0,5.1,10.0,62.0,47.56,35.34
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,60.35,46.12
2016,12,4,11,0,0.0,95.0,4.8,11.0,95.0,73.56,57.17
2016,12,4,11,15,0.0,118.5,4.6,11.0,118.5,93.65,74.07
2016,12,4,11,30,0.0,142.0,4.4,11.0,142.0,114.07,91.14
2016,12,4,11,45,0.0,92.0,4.2,11.0,92.0,70.89,54.68
2016,12,4,12,0,0.0,42.0,4.0,11.0,42.0,32.21,21.86
2016,12,4,12,15,0.0,89.5,4.15,11.0,89.5,68.95,53.05
2016,12,4,12,30,0.0,137.0,4.3,11.0,137.0,108.31,86.17
2016,12,4,12,45,0.0,137.0,4.45,11.0,137.0,108.08,85.97
2016,12,4,13,0,0.0,137.0,4.6,11.0,137.0,107.87,85.84
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,111.42,88.9
2016,12,4,13,30,0.0,146.0,5.0,11.0,146.0,114.93,91.95
2016,12,4,13,45,0.0,104.0,5.2,11.0,104.0,80.48,62.99
2016,12,4,14,0,0.0,62.0,5.4,11.0,62.0,47.58,35.12
2016,12,4,14,15,0.0,50.0,5.3,11.0,50.0,38.31,27.26
2016,12,4,14,30,0.0,38.0,5.2,11.0,38.0,29.06,19.39
2016,12,4,14,45,133.0,107.5,5.15,11.5,164.0,146.54,117.59
2016,12,4,15,0,266.0,177.0,5.1,12.0,290.0,237.15,188.66
2016,12,4,15,15,256.5,160.5,4.85,11.5,261.0,201.25,157.03
2016,12,4,15,30,247.0,144.0,4.6,11.0,232.0,166.74,126.91
2016,12,4,15,45,231.0,126.0,4.35,11.0,199.5,131.62,97.17
2016,12,4,16,0,215.0,108.0,4.1,11.0,167.0,98.87,71.36
2016,12,4,16,15,192.5,89.0,3.85,10.5,134.0,67.7,50.54
2016,12,4,16,30,170.0,70.0,3.6,10.0,101.0,50.65,39.88
2016,12,4,16,45,127.5,51.0,3.4,10.0,70.5,37.39,27.42
2016,12,4,17,0,85.0,32.0,3.2,10.0,40.0,23.87,13.97
2016,12,4,17,15,42.5,16.0,3.15,9.5,20.0,12.17,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.57,0.0
2016,12,5,7,45,0.0,7.0,2.7,7.5,7.0,5.3,0.0
2016,12,5,8,0,0.0,12.0,2.8,8.0,12.0,9.1,2.09
2016,12,5,8,15,0.0,18.0,2.65,8.0,18.0,13.68,6.23
2016,12,5,8,30,0.0,24.0,2.5,8.0,24.0,18.26,10.36
2016,12,5,8,45,0.0,30.0,2.35,8.0,30.0,22.86,14.47
2016,12,5,9,0,0.0,36.0,2.2,8.0,36.0,27.47,18.54
2016,12,5,9,15,3.5,86.5,2.0,8.0,88.0,73.93,59.25
2016,12,5,9,30,7.0,137.0,1.8,8.0,140.0,130.3,107.7
2016,12,5,9,45,3.5,110.0,1.65,8.5,111.5,94.12,76.09
2016,12,5,10,0,0.0,83.0,1.5,9.0,83.0,64.05,49.87
2016,12,5,10,15,0.0,95.0,1.45,9.0,95.0,74.35,58.62
2016,12,5,10,30,0.0,107.0,1.4,9.0,107.0,84.67,67.28
2016,12,5,10,45,0.0,92.0,1.35,9.0,92.0,71.15,55.61
2016,12,5,11,0,0.0,77.0,1.3,9.0,77.0,59.2,45.35
2016,12,5,11,15,0.0,73.0,1.35,9.0,73.0,56.11,42.66
2016,12,5,11,30,0.0,69.0,1.4,9.0,69.0,53.03,39.98
2016,12,5,11,45,20.5,160.5,1.5,9.5,173.0,161.72,132.16
2016,12,5,12,0,41.0,252.0,1.6,10.0,277.0,272.88,222.71
2016,12,5,12,15,21.0,212.0,1.7,10.0,225.0,193.85,157.48
2016,12,5,12,30,1.0,172.0,1.8,10.0,173.0,139.57,112.23
2016,12,5,12,45,0.5,118.5,1.9,10.0,119.0,92.99,73.46
2016,12,5,13,0,0.0,65.0,2.0,10.0,65.0,49.95,37.12
2016,12,5,13,15,22.5,153.5,2.1,10.0,166.5,145.42,118.27
2016,12,5,13,30,45.0,242.0,2.2,10.0,268.0,239.67,196.14
2016,12,5,13,45,71.5,242.0,2.35,10.5,281.5,251.04,205.25
2016,12,5,14,0,98.0,242.0,2.5,11.0,295.0,259.52,211.94
2016,12,5,14,15,49.0,167.0,2.55,11.0,193.5,161.67,131.21
2016,12,5,14,30,0.0,92.0,2.6,11.0,92.0,70.85,55.07
2016,12,5,14,45,0.0,110.0,2.7,11.0,110.0,84.88,67.23
2016,12,5,15,0,0.0,128.0,2.8,11.0,128.0,98.6,79.05
2016,12,5,15,15,341.5,105.0,2.75,11.0,226.0,185.13,140.9
2016,12,5,15,30,683.0,82.0,2.7,11.0,324.0,216.97,150.72
2016,12,5,15,45,653.5,74.5,2.7,11.0,281.0,161.31,103.03
2016,12,5,16,0,624.0,67.0,2.7,11.0,238.0,109.21,64.03
2016,12,5,16,15,562.0,60.0,2.35,10.5,191.5,60.33,38.8
2016,12,5,16,30,500.0,53.0,2.0,10.0,145.0,43.51,33.52
2016,12,5,16,45,413.5,41.5,1.7,10.0,102.5,34.2,24.64
2016,12,5,17,0,327.0,30.0,1.4,10.0,60.0,24.83,14.81
2016,12,5,17,15,163.5,15.0,1.35,9.5,30.0,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,20.0,171.27,0.0
2016,12,6,7,45,352.0,24.5,4.5,6.0,60.0,378.98,276.58
2016,12,6,8,0,504.0,35.0,4.7,6.0,100.0,537.09,448.2
2016,12,6,8,15,584.5,41.5,5.05,6.5,148.0,620.73,525.73
2016,12,6,8,30,665.0,48.0,5.4,7.0,196.0,718.22,609.39
2016,12,6,8,45,716.5,52.0,5.75,7.5,243.5,786.12,665.93
2016,12,6,9,0,768.0,56.0,6.1,8.0,291.0,852.96,719.34
2016,12,6,9,15,799.5,59.5,6.1,8.5,336.0,898.07,752.3
2016,12,6,9,30,831.0,63.0,6.1,9.0,381.0,940.75,782.3
2016,12,6,9,45,852.0,65.5,6.2,9.5,420.5,968.73,800.93
2016,12,6,10,0,873.0,68.0,6.3,10.0,460.0,981.63,807.93
2016,12,6,10,15,436.5,90.5,6.2,10.0,286.5,589.04,498.21
2016,12,6,10,30,0.0,113.0,6.1,10.0,113.0,90.19,71.56
2016,12,6,10,45,1.5,142.5,6.05,10.5,143.5,118.43,95.56
2016,12,6,11,0,3.0,172.0,6.0,11.0,174.0,147.11,119.38
2016,12,6,11,15,1.5,155.0,5.9,11.5,156.0,128.2,103.06
2016,12,6,11,30,0.0,138.0,5.8,12.0,138.0,110.59,87.94
2016,12,6,11,45,9.0,180.0,5.7,12.5,185.5,156.45,126.33
2016,12,6,12,0,18.0,222.0,5.6,13.0,233.0,202.78,164.5
2016,12,6,12,15,9.0,175.5,5.5,13.0,181.0,150.22,120.68
2016,12,6,12,30,0.0,129.0,5.4,13.0,129.0,101.57,79.9
2016,12,6,12,45,0.0,142.5,5.35,13.0,142.5,112.81,89.32
2016,12,6,13,0,0.0,156.0,5.3,13.0,156.0,124.02,98.69
2016,12,6,13,15,0.0,127.0,5.2,13.0,127.0,99.41,78.22
2016,12,6,13,30,0.0,98.0,5.1,13.0,98.0,75.7,58.42
2016,12,6,13,45,0.0,111.0,5.05,13.0,111.0,86.13,67.28
2016,12,6,14,0,0.0,124.0,5.0,13.0,124.0,96.53,76.12
2016,12,6,14,15,0.0,128.5,4.9,13.0,128.5,99.99,79.16
2016,12,6,14,30,0.0,133.0,4.8,13.0,133.0,103.35,82.14
2016,12,6,14,45,0.0,102.5,4.75,13.0,102.5,79.02,61.76
2016,12,6,15,0,0.0,72.0,4.7,13.0,72.0,55.26,41.71
2016,12,6,15,15,0.0,64.5,4.55,12.5,64.5,49.45,36.93
2016,12,6,15,30,0.0,57.0,4.4,12.0,57.0,43.65,32.09
2016,12,6,15,45,267.5,71.5,4.3,12.0,144.5,99.5,67.95
2016,12,6,16,0,535.0,86.0,4.2,12.0,232.0,117.92,74.54
2016,12,6,16,15,470.5,76.0,3.85,11.5,186.5,68.33,46.09
2016,12,6,16,30,406.0,66.0,3.5,11.0,141.0,49.73,38.9
2016,12,6,16,45,301.0,51.5,3.2,10.5,98.0,38.76,28.58
2016,12,6,17,0,196.0,37.0,2.9,10.0,55.0,27.82,17.26
2016,12,6,17,15,98.0,18.5,2.8,9.5,27.5,14.01,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,115.05,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,307.19,218.62
2016,12,7,8,0,403.0,39.0,1.9,5.0,90.0,453.21,375.91
2016,12,7,8,15,485.0,48.0,1.85,5.5,135.5,549.23,459.81
2016,12,7,8,30,567.0,57.0,1.8,6.0,181.0,647.99,540.08
2016,12,7,8,45,615.5,63.5,1.75,6.5,226.5,713.57,590.47
2016,12,7,9,0,664.0,70.0,1.7,7.0,272.0,778.61,637.78
2016,12,7,9,15,699.0,74.5,1.65,7.5,315.0,826.58,670.25
2016,12,7,9,30,734.0,79.0,1.6,8.0,358.0,872.6,700.06
2016,12,7,9,45,757.0,82.5,1.6,9.0,396.5,895.63,711.94
2016,12,7,10,0,780.0,86.0,1.6,10.0,435.0,923.51,727.14
2016,12,7,10,15,398.5,136.5,1.55,10.0,315.0,596.68,485.88
2016,12,7,10,30,17.0,187.0,1.5,10.0,195.0,181.19,147.13
2016,12,7,10,45,17.5,196.5,1.5,10.5,205.5,188.68,154.09
2016,12,7,11,0,18.0,206.0,1.5,11.0,216.0,196.23,159.72
2016,12,7,11,15,121.0,238.0,1.5,11.5,307.5,370.55,302.63
2016,12,7,11,30,224.0,270.0,1.5,12.0,399.0,497.37,401.19
2016,12,7,11,45,223.5,274.5,1.5,12.5,405.5,491.44,394.35
2016,12,7,12,0,223.0,279.0,1.5,13.0,412.0,484.81,388.11
2016,12,7,12,15,117.5,244.5,1.5,13.0,315.0,345.34,278.03
2016,12,7,12,30,12.0,210.0,1.5,13.0,218.0,183.08,146.3
2016,12,7,12,45,92.0,244.5,1.55,13.5,299.5,292.62,236.72
2016,12,7,13,0,172.0,279.0,1.6,14.0,381.0,396.05,317.97
2016,12,7,13,15,221.0,267.5,1.55,14.0,395.5,406.92,326.3
2016,12,7,13,30,270.0,256.0,1.5,14.0,410.0,426.59,341.37
2016,12,7,13,45,325.5,235.0,1.5,14.5,413.5,421.95,337.07
2016,12,7,14,0,381.0,214.0,1.5,15.0,417.0,411.9,328.06
2016,12,7,14,15,583.5,154.0,1.35,15.0,445.5,445.25,351.56
2016,12,7,14,30,786.0,94.0,1.2,15.0,474.0,450.93,350.43
2016,12,7,14,45,721.0,96.5,1.05,15.0,425.5,379.44,290.54
2016,12,7,15,0,656.0,99.0,0.9,15.0,377.0,314.55,235.83
2016,12,7,15,15,669.5,90.0,0.75,15.0,350.0,267.83,193.1
2016,12,7,15,30,683.0,81.0,0.6,15.0,323.0,219.22,148.74
2016,12,7,15,45,639.5,76.0,0.45,15.0,278.5,163.45,102.88
2016,12,7,16,0,596.0,71.0,0.3,15.0,234.0,112.82,66.14
2016,12,7,16,15,533.0,63.0,0.45,14.0,188.5,64.55,40.7
2016,12,7,16,30,470.0,55.0,0.6,13.0,143.0,44.89,34.34
2016,12,7,16,45,367.5,44.0,0.8,12.5,100.0,35.99,25.97
2016,12,7,17,0,265.0,33.0,1.0,12.0,57.0,27.13,16.61
2016,12,7,17,15,132.5,16.5,1.2,11.5,28.5,12.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,2.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,2.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,18.0,6.95,2.0,18.0,13.73,4.06
2016,12,8,8,0,0.0,31.0,7.1,2.0,31.0,24.37,15.32
2016,12,8,8,15,0.0,47.0,7.2,2.0,47.0,40.18,29.78
2016,12,8,8,30,0.0,63.0,7.3,2.0,63.0,55.18,43.49
2016,12,8,8,45,0.0,80.5,7.45,2.5,80.5,71.68,58.29
2016,12,8,9,0,0.0,98.0,7.6,3.0,98.0,87.83,72.56
2016,12,8,9,15,6.0,118.0,7.6,3.0,120.5,112.7,94.78
2016,12,8,9,30,12.0,138.0,7.6,3.0,143.0,137.45,116.67
2016,12,8,9,45,6.0,140.5,7.6,3.0,143.0,129.81,109.38
2016,12,8,10,0,0.0,143.0,7.6,3.0,143.0,123.19,103.02
2016,12,8,10,15,6.5,162.5,7.55,3.0,166.0,147.69,124.48
2016,12,8,10,30,13.0,182.0,7.5,3.0,189.0,172.05,145.64
2016,12,8,10,45,42.0,211.5,7.45,3.0,234.5,251.57,215.07
2016,12,8,11,0,71.0,241.0,7.4,3.0,280.0,310.5,265.96
2016,12,8,11,15,39.5,218.0,7.3,3.0,240.0,247.44,210.54
2016,12,8,11,30,8.0,195.0,7.2,3.0,200.0,171.42,143.83
2016,12,8,11,45,133.5,233.5,7.1,3.0,313.0,363.03,311.65
2016,12,8,12,0,259.0,272.0,7.0,3.0,426.0,529.73,452.92
2016,12,8,12,15,254.0,274.0,6.9,3.0,425.5,513.89,438.63
2016,12,8,12,30,249.0,276.0,6.8,3.0,425.0,479.21,409.51
2016,12,8,12,45,204.0,277.0,6.75,3.0,398.5,431.08,367.95
2016,12,8,13,0,159.0,278.0,6.7,3.0,372.0,385.87,328.75
2016,12,8,13,15,97.0,255.0,6.6,3.0,312.0,294.1,250.07
2016,12,8,13,30,35.0,232.0,6.5,3.0,252.0,224.39,189.5
2016,12,8,13,45,83.5,238.0,6.45,3.0,283.0,255.5,216.94
2016,12,8,14,0,132.0,244.0,6.4,3.0,314.0,291.4,247.62
2016,12,8,14,15,66.0,190.5,6.35,3.0,225.5,191.15,161.32
2016,12,8,14,30,0.0,137.0,6.3,3.0,137.0,106.61,88.13
2016,12,8,14,45,31.0,157.0,6.25,3.0,170.5,138.62,115.91
2016,12,8,15,0,62.0,177.0,6.2,3.0,204.0,161.66,135.15
2016,12,8,15,15,57.5,161.0,6.0,3.0,184.0,141.81,117.63
2016,12,8,15,30,53.0,145.0,5.8,3.0,164.0,122.78,100.87
2016,12,8,15,45,48.5,126.0,5.65,3.0,142.0,102.4,83.05
2016,12,8,16,0,44.0,107.0,5.5,3.0,120.0,83.01,66.34
2016,12,8,16,15,35.5,87.5,5.15,2.5,97.0,64.17,50.78
2016,12,8,16,30,27.0,68.0,4.8,2.0,74.0,49.09,39.73
2016,12,8,16,45,13.5,49.0,4.45,2.0,52.0,35.91,27.02
2016,12,8,17,0,0.0,30.0,4.1,2.0,30.0,22.42,13.4
2016,12,8,17,15,0.0,15.0,3.85,1.5,15.0,11.43,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,131.54,0.0
2016,12,9,7,45,308.5,23.5,2.85,-1.5,54.0,335.54,228.23
2016,12,9,8,0,464.0,35.0,3.1,-1.0,92.0,501.01,423.71
2016,12,9,8,15,548.5,43.0,3.2,-0.5,139.0,598.91,513.83
2016,12,9,8,30,633.0,51.0,3.3,0.0,186.0,699.91,599.99
2016,12,9,8,45,328.0,82.0,3.45,0.5,153.0,458.22,402.58
2016,12,9,9,0,23.0,113.0,3.6,1.0,120.0,146.58,125.55
2016,12,9,9,15,26.0,130.0,3.45,1.5,139.0,165.94,142.79
2016,12,9,9,30,29.0,147.0,3.3,2.0,158.0,185.26,159.12
2016,12,9,9,45,21.5,155.0,3.2,2.5,163.5,162.33,138.24
2016,12,9,10,0,14.0,163.0,3.1,3.0,169.0,159.53,134.88
2016,12,9,10,15,15.5,174.5,2.95,3.0,182.0,170.0,143.61
2016,12,9,10,30,17.0,186.0,2.8,3.0,195.0,180.57,152.35
2016,12,9,10,45,18.0,195.5,2.65,3.5,205.0,188.54,158.53
2016,12,9,11,0,19.0,205.0,2.5,4.0,215.0,196.57,164.72
2016,12,9,11,15,145.0,232.0,2.3,4.5,315.0,387.15,326.42
2016,12,9,11,30,271.0,259.0,2.1,5.0,415.0,551.45,457.32
2016,12,9,11,45,272.0,264.0,1.95,5.5,423.0,545.97,449.7
2016,12,9,12,0,273.0,269.0,1.8,6.0,431.0,539.35,442.54
2016,12,9,12,15,283.0,268.5,1.65,6.0,437.0,533.32,437.0
2016,12,9,12,30,293.0,268.0,1.5,6.0,443.0,525.77,430.24
2016,12,9,12,45,335.0,256.5,1.4,6.5,455.0,530.39,433.12
2016,12,9,13,0,377.0,245.0,1.3,7.0,467.0,531.26,432.74
2016,12,9,13,15,284.0,254.0,1.2,7.0,419.0,453.54,370.0
2016,12,9,13,30,191.0,263.0,1.1,7.0,371.0,369.59,302.45
2016,12,9,13,45,190.0,253.5,1.05,7.0,357.5,346.57,284.19
2016,12,9,14,0,189.0,244.0,1.0,7.0,344.0,323.57,265.27
2016,12,9,14,15,133.5,227.5,1.0,7.0,296.5,266.92,218.94
2016,12,9,14,30,78.0,211.0,1.0,7.0,249.0,209.05,171.51
2016,12,9,14,45,49.5,186.0,1.0,7.5,209.5,170.1,139.17
2016,12,9,15,0,21.0,161.0,1.0,8.0,170.0,131.55,107.14
2016,12,9,15,15,397.0,115.0,1.05,7.5,256.0,212.15,163.21
2016,12,9,15,30,773.0,69.0,1.1,7.0,342.0,233.81,163.0
2016,12,9,15,45,734.5,64.5,1.15,7.0,296.0,174.4,111.56
2016,12,9,16,0,696.0,60.0,1.2,7.0,250.0,119.45,69.6
2016,12,9,16,15,635.5,54.0,1.1,6.0,202.5,63.73,37.96
2016,12,9,16,30,575.0,48.0,1.0,5.0,155.0,40.1,31.13
2016,12,9,16,45,474.5,39.0,0.9,4.5,109.5,32.5,23.76
2016,12,9,17,0,374.0,30.0,0.8,4.0,64.0,25.0,15.56
2016,12,9,17,15,187.0,15.0,0.85,3.5,32.0,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
